ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 00:00,2,0.000,ALERT,213.29,301.47,59.933,1487739603,"201051344000645","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,625952.5,625952.5,26603,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739605,1649174.00
02/22/2017 00:00,2,0.000,ALERT,211.70,299.37,59.954,1487739603,"274151322000085","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,854756.0,854756.0,26619,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739607,1649175.00
02/22/2017 00:00,2,0.000,ALERT,213.29,301.47,60.012,1487739603,"201051344000633","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,614754.0,614754.0,27107,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739609,1649176.00
02/22/2017 00:00,2,0.000,ALERT,212.83,301.47,59.965,1487739603,"201051344000469","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,617748.3,617748.3,27062,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739611,1649177.00
02/22/2017 00:00,2,0.000,ALERT,212.61,300.57,59.975,1487739603,"201051344000646","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,612546.3,612546.3,26975,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739613,1649178.00
02/22/2017 00:00,2,0.000,ALERT,211.48,300.27,59.981,1487739603,"274151322000052","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,883900.9,883900.9,26398,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739614,1649179.00
02/22/2017 00:00,2,0.000,ALERT,212.83,300.87,59.975,1487739603,"201051344000585","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,623185.6,623185.6,27132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739616,1649180.00
02/22/2017 00:00,2,0.000,ALERT,212.83,301.17,59.981,1487739603,"201051344001230","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,616036.0,616036.0,26826,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739618,1649181.00
02/22/2017 00:00,2,0.000,ALERT,213.29,301.47,59.981,1487739603,"201051344000582","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,607906.2,607906.2,27011,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739620,1649182.00
02/22/2017 00:00,2,0.000,ALERT,212.38,300.87,59.965,1487739603,"201051344000955","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,623510.7,623510.7,26942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739622,1649183.00
02/22/2017 00:00,2,0.000,ALERT,211.70,299.07,59.981,1487739603,"274151322000094","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,727515.2,727515.2,27334,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487739623,1649184.00
02/22/2017 00:00,2,0.000,ALERT,212.83,301.77,59.986,1487739603,"201051344000579","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,633303.2,633303.2,26921,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487739625,1649185.00
02/22/2017 00:00,2,0.000,ALERT,212.61,301.17,59.975,1487739603,"201051344000890","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,619918.9,619918.9,27029,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739627,1649186.00
02/22/2017 00:00,2,0.000,ALERT,212.83,300.57,60.023,1487739603,"201051344000438","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,621023.3,621023.3,27016,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739629,1649187.00
02/22/2017 00:00,2,0.000,ALERT,213.06,300.27,59.975,1487739603,"201051344000417","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,601341.4,601341.4,27250,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739631,1649188.00
02/22/2017 00:00,2,0.000,ALERT,211.70,299.97,59.949,1487739603,"274151322000083","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,875268.0,875268.0,26449,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739632,1649189.00
02/22/2017 00:00,2,0.000,ALERT,212.16,300.27,59.959,1487739603,"274151322000076","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,933041.3,933041.3,26548,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739634,1649190.00
02/22/2017 00:00,2,0.000,ALERT,212.83,302.37,59.975,1487739603,"201051344000868","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,616131.7,616131.7,27088,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739636,1649191.00
02/22/2017 00:00,2,0.000,ALERT,211.70,300.57,59.954,1487739603,"274151322000095","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,924212.4,924212.4,26655,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487739638,1649192.00
02/22/2017 00:00,2,0.000,ALERT,212.61,301.47,59.965,1487739603,"201051344000988","219011344069620",0.00,7.30,0,296.66,302.68,0.0,0.0,0.000,574732.9,574732.9,27125,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739640,1649193.00
02/22/2017 00:00,2,0.000,ALERT,212.61,300.27,59.981,1487739603,"201051344001025","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,620777.3,620777.3,27203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739641,1649194.00
02/22/2017 00:00,2,0.000,ALERT,212.61,301.47,59.965,1487739603,"201051344000458","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,626441.6,626441.6,26749,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739643,1649195.00
02/22/2017 00:00,2,0.000,ALERT,213.06,301.47,59.996,1487739603,"201051344000853","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,626171.9,626171.9,26598,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487739645,1649196.00
02/22/2017 00:00,2,0.000,ALERT,213.06,300.57,59.959,1487739603,"201051344000685","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,620934.5,620934.5,26897,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739647,1649197.00
02/22/2017 00:00,2,0.000,ALERT,212.83,299.97,59.965,1487739603,"201051344000917","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,618206.8,618206.8,26878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487739649,1649198.00
02/22/2017 00:00,2,0.000,ALERT,212.83,300.57,59.954,1487739603,"201051344001145","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,624819.4,624819.4,26744,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739651,1649199.00
02/22/2017 00:00,2,0.000,ALERT,212.83,299.67,59.954,1487739603,"201051344000651","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,615795.1,615795.1,27074,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739652,1649200.00
02/22/2017 00:00,2,0.000,ALERT,211.25,299.67,59.954,1487739603,"274151322000088","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,839226.4,839226.4,26662,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739654,1649201.00
02/22/2017 00:00,2,0.000,ALERT,212.16,298.47,59.954,1487739603,"274151322000068","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,728299.6,728299.6,27234,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739656,1649202.00
02/22/2017 00:00,2,0.000,ALERT,212.38,300.57,59.959,1487739603,"201051344001135","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,611172.3,611172.3,27126,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739658,1649203.00
02/22/2017 00:00,2,0.000,ALERT,212.38,302.07,59.949,1487739603,"201051344000594","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,628313.2,628313.2,26999,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739660,1649204.00
02/22/2017 00:00,2,0.000,ALERT,212.83,300.27,59.928,1487739603,"201051344001203","219011344069620",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,619382.3,619382.3,27138,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739662,1649205.00
02/22/2017 00:00,2,0.000,ALERT,211.25,299.37,59.959,1487739603,"274151322000054","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,856425.3,856425.3,26574,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739663,1649206.00
02/22/2017 00:00,2,0.000,ALERT,212.83,300.87,59.965,1487739603,"201051344000867","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,614936.7,614936.7,27143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739665,1649207.00
02/22/2017 00:00,2,0.000,ALERT,212.83,300.57,59.965,1487739603,"201051344001093","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,616982.7,616982.7,26977,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487739667,1649208.00
02/22/2017 00:00,2,0.000,ALERT,212.38,301.17,59.959,1487739603,"201051344000900","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,634376.0,634376.0,26507,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739669,1649209.00
02/22/2017 00:00,2,0.000,ALERT,212.83,300.87,59.959,1487739603,"201051344000648","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,623848.1,623848.1,26593,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739670,1649210.00
02/22/2017 00:00,2,0.000,ALERT,212.61,301.77,59.965,1487739603,"201051344000569","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,635902.1,635902.1,26487,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487739672,1649211.00
02/22/2017 00:00,2,0.000,ALERT,212.61,301.47,59.959,1487739603,"201051344000983","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,627331.5,627331.5,26686,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487739674,1649212.00
02/22/2017 00:00,2,0.000,ALERT,212.83,301.17,59.970,1487739603,"201051344001158","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,615523.0,615523.0,27024,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487739676,1649213.00
02/22/2017 00:00,2,0.000,ALERT,213.06,301.77,59.959,1487739603,"201051344000576","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,626705.8,626705.8,26568,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487739678,1649214.00
02/22/2017 00:00,2,0.000,ALERT,211.70,298.77,59.949,1487739603,"274151322000087","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,828098.7,828098.7,26907,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487739680,1649215.00
02/22/2017 00:15,2,0.000,ALERT,213.29,301.77,60.012,1487740503,"201051344000645","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,625952.5,625952.5,26605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740505,1649216.00
02/22/2017 00:15,2,0.000,ALERT,211.93,299.67,59.986,1487740503,"274151322000085","219011344069620",0.00,7.30,0,297.26,302.98,0.0,0.0,0.000,854756.0,854756.0,26621,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740507,1649217.00
02/22/2017 00:15,2,0.000,ALERT,213.51,301.17,59.944,1487740503,"201051344000633","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,614754.0,614754.0,27109,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740509,1649218.00
02/22/2017 00:15,2,0.000,ALERT,212.83,301.17,59.965,1487740503,"201051344000469","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,617748.3,617748.3,27064,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740511,1649219.00
02/22/2017 00:15,2,0.000,ALERT,212.61,300.57,59.970,1487740503,"201051344000646","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,612546.3,612546.3,26977,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740512,1649220.00
02/22/2017 00:15,2,0.000,ALERT,211.48,299.37,59.922,1487740503,"274151322000052","219011344069620",0.00,7.70,0,296.96,302.98,0.0,0.0,0.000,883900.9,883900.9,26400,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740514,1649221.00
02/22/2017 00:15,2,0.000,ALERT,213.06,301.17,59.991,1487740503,"201051344000585","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,623185.6,623185.6,27134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740516,1649222.00
02/22/2017 00:15,2,0.000,ALERT,212.83,301.47,59.917,1487740503,"201051344001230","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,616036.0,616036.0,26828,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740518,1649223.00
02/22/2017 00:15,2,0.000,ALERT,213.29,301.77,60.007,1487740503,"201051344000582","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,607906.2,607906.2,27013,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740520,1649224.00
02/22/2017 00:15,2,0.000,ALERT,212.38,300.87,59.954,1487740503,"201051344000955","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,623510.7,623510.7,26944,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740521,1649225.00
02/22/2017 00:15,2,0.000,ALERT,211.93,299.67,59.933,1487740503,"274151322000094","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,727515.2,727515.2,27336,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740523,1649226.00
02/22/2017 00:15,2,0.000,ALERT,212.61,301.47,59.965,1487740503,"201051344000579","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,633303.2,633303.2,26923,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740525,1649227.00
02/22/2017 00:15,2,0.000,ALERT,212.61,300.87,59.970,1487740503,"201051344000890","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,619918.9,619918.9,27031,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487740527,1649228.00
02/22/2017 00:15,2,0.000,ALERT,212.83,300.57,60.007,1487740503,"201051344000438","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,621023.3,621023.3,27018,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740529,1649229.00
02/22/2017 00:15,2,0.000,ALERT,213.06,300.27,59.959,1487740503,"201051344000417","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,601341.4,601341.4,27252,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740531,1649230.00
02/22/2017 00:15,2,0.000,ALERT,211.93,300.87,59.970,1487740503,"274151322000083","219011344069620",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,875268.0,875268.0,26451,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740532,1649231.00
02/22/2017 00:15,2,0.000,ALERT,212.38,299.37,59.965,1487740503,"274151322000076","219011344069620",0.00,7.70,0,297.26,303.28,0.0,0.0,0.000,933041.3,933041.3,26550,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740534,1649232.00
02/22/2017 00:15,2,0.000,ALERT,212.61,301.77,59.965,1487740503,"201051344000868","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,616131.7,616131.7,27090,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740536,1649233.00
02/22/2017 00:15,2,0.000,ALERT,211.93,301.17,59.981,1487740503,"274151322000095","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,924212.4,924212.4,26657,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740538,1649234.00
02/22/2017 00:15,2,0.000,ALERT,212.61,300.87,59.965,1487740503,"201051344000988","219011344069620",0.00,7.30,0,296.96,302.98,0.0,0.0,0.000,574732.9,574732.9,27127,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740540,1649235.00
02/22/2017 00:15,2,0.000,ALERT,212.61,299.97,59.991,1487740503,"201051344001025","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,620777.3,620777.3,27205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740541,1649236.00
02/22/2017 00:15,2,0.000,ALERT,212.61,301.17,59.975,1487740503,"201051344000458","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,626441.6,626441.6,26751,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740543,1649237.00
02/22/2017 00:15,2,0.000,ALERT,213.06,300.87,59.965,1487740503,"201051344000853","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,626171.9,626171.9,26600,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740545,1649238.00
02/22/2017 00:15,2,0.000,ALERT,213.29,300.87,59.959,1487740503,"201051344000685","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,620934.5,620934.5,26899,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487740547,1649239.00
02/22/2017 00:15,2,0.000,ALERT,213.06,300.27,59.922,1487740503,"201051344000917","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,618206.8,618206.8,26880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740549,1649240.00
02/22/2017 00:15,2,0.000,ALERT,213.06,300.87,59.975,1487740503,"201051344001145","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,624819.4,624819.4,26746,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740550,1649241.00
02/22/2017 00:15,2,0.000,ALERT,212.83,299.97,59.959,1487740503,"201051344000651","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,615795.1,615795.1,27076,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740552,1649242.00
02/22/2017 00:15,2,0.000,ALERT,211.48,299.67,59.991,1487740503,"274151322000088","219011344069620",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,839226.4,839226.4,26664,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740554,1649243.00
02/22/2017 00:15,2,0.000,ALERT,212.38,299.37,59.944,1487740503,"274151322000068","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,728299.6,728299.6,27236,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740556,1649244.00
02/22/2017 00:15,2,0.000,ALERT,212.38,300.57,59.996,1487740503,"201051344001135","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,611172.3,611172.3,27128,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740558,1649245.00
02/22/2017 00:15,2,0.000,ALERT,212.38,301.77,59.986,1487740503,"201051344000594","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,628313.2,628313.2,27001,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740559,1649246.00
02/22/2017 00:15,2,0.000,ALERT,212.83,300.27,59.986,1487740503,"201051344001203","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,619382.3,619382.3,27140,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487740561,1649247.00
02/22/2017 00:15,2,0.000,ALERT,211.70,300.27,59.949,1487740503,"274151322000054","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,856425.3,856425.3,26576,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740563,1649248.00
02/22/2017 00:15,2,0.000,ALERT,213.06,300.57,59.965,1487740503,"201051344000867","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,614936.7,614936.7,27145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740565,1649249.00
02/22/2017 00:15,2,0.000,ALERT,212.83,300.27,59.954,1487740503,"201051344001093","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,616982.7,616982.7,26979,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740566,1649250.00
02/22/2017 00:15,2,0.000,ALERT,212.61,301.17,59.954,1487740503,"201051344000900","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,634376.0,634376.0,26509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740568,1649251.00
02/22/2017 00:15,2,0.000,ALERT,212.83,300.27,59.944,1487740503,"201051344000648","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,623848.1,623848.1,26595,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740570,1649252.00
02/22/2017 00:15,2,0.000,ALERT,212.61,301.47,59.949,1487740503,"201051344000569","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,635902.1,635902.1,26489,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740572,1649253.00
02/22/2017 00:15,2,0.000,ALERT,212.61,301.17,59.986,1487740503,"201051344000983","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,627331.5,627331.5,26688,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740574,1649254.00
02/22/2017 00:15,2,0.000,ALERT,212.83,300.87,59.954,1487740503,"201051344001158","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,615523.0,615523.0,27026,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740576,1649255.00
02/22/2017 00:15,2,0.000,ALERT,213.06,301.47,59.959,1487740503,"201051344000576","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,626705.8,626705.8,26570,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487740577,1649256.00
02/22/2017 00:15,2,0.000,ALERT,212.16,299.07,59.986,1487740503,"274151322000087","219011344069620",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,828098.7,828098.7,26909,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487740579,1649257.00
02/22/2017 00:30,2,0.000,ALERT,212.61,300.27,59.986,1487741403,"201051344000645","219011344069620",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,625952.5,625952.5,26607,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741405,1649258.00
02/22/2017 00:30,2,0.000,ALERT,211.48,299.37,59.975,1487741403,"274151322000085","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,854756.0,854756.0,26623,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741407,1649259.00
02/22/2017 00:30,2,0.000,ALERT,212.61,299.97,59.981,1487741403,"201051344000633","219011344069620",0.00,6.70,0,296.36,302.07,0.0,0.0,0.000,614754.0,614754.0,27111,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487741408,1649260.00
02/22/2017 00:30,2,0.000,ALERT,212.16,300.27,59.996,1487741403,"201051344000469","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,617748.3,617748.3,27066,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487741410,1649261.00
02/22/2017 00:30,2,0.000,ALERT,212.16,299.67,59.970,1487741403,"201051344000646","219011344069620",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,612546.3,612546.3,26979,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741412,1649262.00
02/22/2017 00:30,2,0.000,ALERT,211.03,298.77,59.970,1487741403,"274151322000052","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,883900.9,883900.9,26402,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741414,1649263.00
02/22/2017 00:30,2,0.000,ALERT,212.61,300.27,59.975,1487741403,"201051344000585","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,623185.6,623185.6,27136,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741416,1649264.00
02/22/2017 00:30,2,0.000,ALERT,212.16,300.27,59.975,1487741403,"201051344001230","219011344069620",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,616036.0,616036.0,26830,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741418,1649265.00
02/22/2017 00:30,2,0.000,ALERT,212.83,300.87,59.959,1487741403,"201051344000582","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,607906.2,607906.2,27015,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741420,1649266.00
02/22/2017 00:30,2,0.000,ALERT,211.93,299.97,60.007,1487741403,"201051344000955","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,623510.7,623510.7,26946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741421,1649267.00
02/22/2017 00:30,2,0.000,ALERT,211.25,298.77,59.970,1487741403,"274151322000094","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,727515.2,727515.2,27338,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741423,1649268.00
02/22/2017 00:30,2,0.000,ALERT,212.16,300.87,59.981,1487741403,"201051344000579","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,633303.2,633303.2,26925,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741425,1649269.00
02/22/2017 00:30,2,0.000,ALERT,212.16,299.97,59.928,1487741403,"201051344000890","219011344069620",0.00,7.30,0,297.57,303.28,0.0,0.0,0.000,619918.9,619918.9,27033,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741427,1649270.00
02/22/2017 00:30,2,0.000,ALERT,212.38,299.67,60.018,1487741403,"201051344000438","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,621023.3,621023.3,27020,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741429,1649271.00
02/22/2017 00:30,2,0.000,ALERT,212.61,299.37,59.975,1487741403,"201051344000417","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,601341.4,601341.4,27254,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741431,1649272.00
02/22/2017 00:30,2,0.000,ALERT,211.48,299.07,59.986,1487741403,"274151322000083","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,875268.0,875268.0,26453,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741432,1649273.00
02/22/2017 00:30,2,0.000,ALERT,211.93,298.77,59.970,1487741403,"274151322000076","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,933041.3,933041.3,26552,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741434,1649274.00
02/22/2017 00:30,2,0.000,ALERT,211.93,300.87,59.965,1487741403,"201051344000868","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,616131.7,616131.7,27092,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741436,1649275.00
02/22/2017 00:30,2,0.000,ALERT,211.25,299.97,59.970,1487741403,"274151322000095","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,924212.4,924212.4,26659,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741438,1649276.00
02/22/2017 00:30,2,0.000,ALERT,211.93,299.67,60.018,1487741403,"201051344000988","219011344069620",0.00,7.30,0,295.76,302.07,0.0,0.0,0.000,574732.9,574732.9,27129,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487741440,1649277.00
02/22/2017 00:30,2,0.000,ALERT,212.16,299.07,59.975,1487741403,"201051344001025","219011344069620",0.00,6.70,0,296.36,302.68,0.0,0.0,0.000,620777.3,620777.3,27207,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487741441,1649278.00
02/22/2017 00:30,2,0.000,ALERT,211.93,299.97,59.970,1487741403,"201051344000458","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,626441.6,626441.6,26753,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741443,1649279.00
02/22/2017 00:30,2,0.000,ALERT,212.61,299.97,59.928,1487741403,"201051344000853","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,626171.9,626171.9,26602,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741445,1649280.00
02/22/2017 00:30,2,0.000,ALERT,212.61,299.67,59.949,1487741403,"201051344000685","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,620934.5,620934.5,26901,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741447,1649281.00
02/22/2017 00:30,2,0.000,ALERT,212.38,299.07,59.981,1487741403,"201051344000917","219011344069620",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,618206.8,618206.8,26882,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741449,1649282.00
02/22/2017 00:30,2,0.000,ALERT,212.38,299.67,59.975,1487741403,"201051344001145","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,624819.4,624819.4,26748,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741451,1649283.00
02/22/2017 00:30,2,0.000,ALERT,212.38,298.77,59.975,1487741403,"201051344000651","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,615795.1,615795.1,27078,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487741452,1649284.00
02/22/2017 00:30,2,0.000,ALERT,210.80,298.77,59.975,1487741403,"274151322000088","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,839226.4,839226.4,26666,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741454,1649285.00
02/22/2017 00:30,2,0.000,ALERT,211.93,298.17,59.965,1487741403,"274151322000068","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,728299.6,728299.6,27238,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741456,1649286.00
02/22/2017 00:30,2,0.000,ALERT,211.93,299.37,59.981,1487741403,"201051344001135","219011344069620",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,611172.3,611172.3,27130,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741458,1649287.00
02/22/2017 00:30,2,0.000,ALERT,211.70,300.57,59.970,1487741403,"201051344000594","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,628313.2,628313.2,27003,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487741460,1649288.00
02/22/2017 00:30,2,0.000,ALERT,212.38,299.37,59.933,1487741403,"201051344001203","219011344069620",0.00,7.00,0,296.96,303.58,0.0,0.0,0.000,619382.3,619382.3,27142,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741461,1649289.00
02/22/2017 00:30,2,0.000,ALERT,211.03,298.77,59.970,1487741403,"274151322000054","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,856425.3,856425.3,26578,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487741463,1649290.00
02/22/2017 00:30,2,0.000,ALERT,212.38,299.67,59.981,1487741403,"201051344000867","219011344069620",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,614936.7,614936.7,27147,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741465,1649291.00
02/22/2017 00:30,2,0.000,ALERT,212.38,299.67,59.991,1487741403,"201051344001093","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,616982.7,616982.7,26981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741467,1649292.00
02/22/2017 00:30,2,0.000,ALERT,211.93,299.97,59.970,1487741403,"201051344000900","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,634376.0,634376.0,26511,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741469,1649293.00
02/22/2017 00:30,2,0.000,ALERT,212.38,299.37,59.975,1487741403,"201051344000648","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,623848.1,623848.1,26597,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487741471,1649294.00
02/22/2017 00:30,2,0.000,ALERT,212.16,300.57,60.007,1487741403,"201051344000569","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,635902.1,635902.1,26491,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741472,1649295.00
02/22/2017 00:30,2,0.000,ALERT,211.93,299.97,59.991,1487741403,"201051344000983","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,627331.5,627331.5,26690,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741474,1649296.00
02/22/2017 00:30,2,0.000,ALERT,212.16,299.67,59.965,1487741403,"201051344001158","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,615523.0,615523.0,27028,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741476,1649297.00
02/22/2017 00:30,2,0.000,ALERT,212.38,300.27,59.959,1487741403,"201051344000576","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,626705.8,626705.8,26572,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741478,1649298.00
02/22/2017 00:30,2,0.000,ALERT,211.48,298.47,59.970,1487741403,"274151322000087","219011344069620",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,828098.7,828098.7,26911,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487741480,1649299.00
02/22/2017 00:45,2,0.000,ALERT,212.38,299.97,59.954,1487742303,"201051344000645","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,625952.5,625952.5,26609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742305,1649300.00
02/22/2017 00:45,2,0.000,ALERT,211.48,298.77,59.949,1487742303,"274151322000085","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,854756.0,854756.0,26625,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742307,1649301.00
02/22/2017 00:45,2,0.000,ALERT,212.61,299.97,59.912,1487742303,"201051344000633","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,614754.0,614754.0,27113,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487742309,1649302.00
02/22/2017 00:45,2,0.000,ALERT,212.38,300.57,59.944,1487742303,"201051344000469","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,617748.3,617748.3,27068,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487742311,1649303.00
02/22/2017 00:45,2,0.000,ALERT,211.93,299.97,59.944,1487742303,"201051344000646","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,612546.3,612546.3,26981,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742313,1649304.00
02/22/2017 00:45,2,0.000,ALERT,211.25,299.07,59.954,1487742303,"274151322000052","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,883900.9,883900.9,26404,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742314,1649305.00
02/22/2017 00:45,2,0.000,ALERT,212.61,300.27,59.965,1487742303,"201051344000585","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,623185.6,623185.6,27138,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487742316,1649306.00
02/22/2017 00:45,2,0.000,ALERT,212.16,300.27,59.954,1487742303,"201051344001230","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,616036.0,616036.0,26832,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742318,1649307.00
02/22/2017 00:45,2,0.000,ALERT,212.83,300.87,59.907,1487742303,"201051344000582","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,607906.2,607906.2,27017,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487742320,1649308.00
02/22/2017 00:45,2,0.000,ALERT,211.93,299.97,59.944,1487742303,"201051344000955","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,623510.7,623510.7,26948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487742322,1649309.00
02/22/2017 00:45,2,0.000,ALERT,211.25,297.87,59.933,1487742303,"274151322000094","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,727515.2,727515.2,27340,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742323,1649310.00
02/22/2017 00:45,2,0.000,ALERT,212.16,300.57,59.944,1487742303,"201051344000579","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,633303.2,633303.2,26927,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742325,1649311.00
02/22/2017 00:45,2,0.000,ALERT,212.38,300.57,59.949,1487742303,"201051344000890","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,619918.9,619918.9,27035,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487742327,1649312.00
02/22/2017 00:45,2,0.000,ALERT,212.61,299.97,59.901,1487742303,"201051344000438","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,621023.3,621023.3,27022,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487742329,1649313.00
02/22/2017 00:45,2,0.000,ALERT,212.38,299.07,59.949,1487742303,"201051344000417","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,601341.4,601341.4,27256,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742331,1649314.00
02/22/2017 00:45,2,0.000,ALERT,211.48,298.77,59.975,1487742303,"274151322000083","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,875268.0,875268.0,26455,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487742332,1649315.00
02/22/2017 00:45,2,0.000,ALERT,211.93,298.77,59.944,1487742303,"274151322000076","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,933041.3,933041.3,26554,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742334,1649316.00
02/22/2017 00:45,2,0.000,ALERT,212.16,300.87,59.944,1487742303,"201051344000868","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,616131.7,616131.7,27094,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742336,1649317.00
02/22/2017 00:45,2,0.000,ALERT,211.48,299.97,59.949,1487742303,"274151322000095","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,924212.4,924212.4,26661,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742338,1649318.00
