ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 00:45,2,0.000,ALERT,211.93,299.97,59.944,1487742303,"201051344000988","219011344069620",0.00,7.70,0,295.46,301.77,0.0,0.0,0.000,574732.9,574732.9,27131,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742340,1649319.00
02/22/2017 00:45,2,0.000,ALERT,212.16,299.07,59.944,1487742303,"201051344001025","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,620777.3,620777.3,27209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742341,1649320.00
02/22/2017 00:45,2,0.000,ALERT,212.16,300.27,59.970,1487742303,"201051344000458","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,626441.6,626441.6,26755,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742343,1649321.00
02/22/2017 00:45,2,0.000,ALERT,212.61,300.27,59.949,1487742303,"201051344000853","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,626171.9,626171.9,26604,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742345,1649322.00
02/22/2017 00:45,2,0.000,ALERT,212.83,300.27,59.970,1487742303,"201051344000685","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,620934.5,620934.5,26903,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742347,1649323.00
02/22/2017 00:45,2,0.000,ALERT,212.38,299.67,59.954,1487742303,"201051344000917","219011344069620",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,618206.8,618206.8,26884,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742349,1649324.00
02/22/2017 00:45,2,0.000,ALERT,212.61,300.27,59.959,1487742303,"201051344001145","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,624819.4,624819.4,26750,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742350,1649325.00
02/22/2017 00:45,2,0.000,ALERT,212.61,299.37,59.949,1487742303,"201051344000651","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,615795.1,615795.1,27080,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742352,1649326.00
02/22/2017 00:45,2,0.000,ALERT,211.03,299.07,59.959,1487742303,"274151322000088","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,839226.4,839226.4,26668,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742354,1649327.00
02/22/2017 00:45,2,0.000,ALERT,212.16,298.17,59.954,1487742303,"274151322000068","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,728299.6,728299.6,27240,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742356,1649328.00
02/22/2017 00:45,2,0.000,ALERT,212.16,299.97,59.959,1487742303,"201051344001135","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,611172.3,611172.3,27132,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742357,1649329.00
02/22/2017 00:45,2,0.000,ALERT,211.93,301.17,59.965,1487742303,"201051344000594","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,628313.2,628313.2,27005,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742359,1649330.00
02/22/2017 00:45,2,0.000,ALERT,212.38,299.67,59.991,1487742303,"201051344001203","219011344069620",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,619382.3,619382.3,27144,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742361,1649331.00
02/22/2017 00:45,2,0.000,ALERT,211.25,298.77,59.965,1487742303,"274151322000054","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,856425.3,856425.3,26580,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487742363,1649332.00
02/22/2017 00:45,2,0.000,ALERT,212.38,299.97,60.002,1487742303,"201051344000867","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,614936.7,614936.7,27149,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487742365,1649333.00
02/22/2017 00:45,2,0.000,ALERT,212.38,299.67,59.944,1487742303,"201051344001093","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,616982.7,616982.7,26983,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742366,1649334.00
02/22/2017 00:45,2,0.000,ALERT,212.16,300.27,59.965,1487742303,"201051344000900","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,634376.0,634376.0,26513,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742368,1649335.00
02/22/2017 00:45,2,0.000,ALERT,212.38,299.67,59.965,1487742303,"201051344000648","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,623848.1,623848.1,26599,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742370,1649336.00
02/22/2017 00:45,2,0.000,ALERT,212.38,300.87,59.975,1487742303,"201051344000569","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,635902.1,635902.1,26493,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487742373,1649337.00
02/22/2017 00:45,2,0.000,ALERT,212.16,300.27,59.965,1487742303,"201051344000983","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,627331.5,627331.5,26692,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742374,1649338.00
02/22/2017 00:45,2,0.000,ALERT,212.38,299.97,59.965,1487742303,"201051344001158","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,615523.0,615523.0,27030,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742376,1649339.00
02/22/2017 00:45,2,0.000,ALERT,212.83,300.87,60.007,1487742303,"201051344000576","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,626705.8,626705.8,26574,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742378,1649340.00
02/22/2017 00:45,2,0.000,ALERT,211.48,298.17,59.959,1487742303,"274151322000087","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,828098.7,828098.7,26913,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487742380,1649341.00
02/22/2017 01:00,2,0.000,ALERT,213.06,300.57,59.965,1487743203,"201051344000645","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,625952.5,625952.5,26611,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487743205,1649342.00
02/22/2017 01:00,2,0.000,ALERT,211.70,299.07,59.965,1487743203,"274151322000085","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,854756.0,854756.0,26627,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743207,1649343.00
02/22/2017 01:00,2,0.000,ALERT,212.83,300.57,59.991,1487743203,"201051344000633","219011344069620",0.00,7.30,0,296.66,302.07,0.0,0.0,0.000,614754.0,614754.0,27115,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743208,1649344.00
02/22/2017 01:00,2,0.000,ALERT,212.61,300.87,59.959,1487743203,"201051344000469","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,617748.3,617748.3,27070,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487743210,1649345.00
02/22/2017 01:00,2,0.000,ALERT,212.16,299.97,60.007,1487743203,"201051344000646","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,612546.3,612546.3,26983,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743212,1649346.00
02/22/2017 01:00,2,0.000,ALERT,211.48,299.67,59.954,1487743203,"274151322000052","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,883900.9,883900.9,26406,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487743214,1649347.00
02/22/2017 01:00,2,0.000,ALERT,212.61,300.27,59.965,1487743203,"201051344000585","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,623185.6,623185.6,27140,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743216,1649348.00
02/22/2017 01:00,2,0.000,ALERT,212.38,300.27,59.965,1487743203,"201051344001230","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,616036.0,616036.0,26834,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743217,1649349.00
02/22/2017 01:00,2,0.000,ALERT,213.06,300.87,59.959,1487743203,"201051344000582","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,607906.2,607906.2,27019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743219,1649350.00
02/22/2017 01:00,2,0.000,ALERT,212.16,299.97,60.007,1487743203,"201051344000955","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,623510.7,623510.7,26950,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743221,1649351.00
02/22/2017 01:00,2,0.000,ALERT,211.70,298.77,59.996,1487743203,"274151322000094","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,727515.2,727515.2,27342,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743223,1649352.00
02/22/2017 01:00,2,0.000,ALERT,212.38,301.17,59.970,1487743203,"201051344000579","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,633303.2,633303.2,26929,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487743225,1649353.00
02/22/2017 01:00,2,0.000,ALERT,212.38,300.27,59.981,1487743203,"201051344000890","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,619918.9,619918.9,27037,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743226,1649354.00
02/22/2017 01:00,2,0.000,ALERT,212.61,299.97,59.996,1487743203,"201051344000438","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,621023.3,621023.3,27024,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743228,1649355.00
02/22/2017 01:00,2,0.000,ALERT,212.83,299.37,59.970,1487743203,"201051344000417","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,601341.4,601341.4,27258,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487743230,1649356.00
02/22/2017 01:00,2,0.000,ALERT,211.48,299.97,59.970,1487743203,"274151322000083","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,875268.0,875268.0,26457,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487743232,1649357.00
02/22/2017 01:00,2,0.000,ALERT,212.16,299.37,59.970,1487743203,"274151322000076","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,933041.3,933041.3,26556,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743234,1649358.00
02/22/2017 01:00,2,0.000,ALERT,212.16,301.17,59.996,1487743203,"201051344000868","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,616131.7,616131.7,27096,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743236,1649359.00
02/22/2017 01:00,2,0.000,ALERT,211.48,300.27,59.970,1487743203,"274151322000095","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,924212.4,924212.4,26663,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743238,1649360.00
02/22/2017 01:00,2,0.000,ALERT,212.16,300.27,59.981,1487743203,"201051344000988","219011344069620",0.00,8.00,0,295.76,302.37,0.0,0.0,0.000,574732.9,574732.9,27133,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743239,1649361.00
02/22/2017 01:00,2,0.000,ALERT,212.16,299.07,59.959,1487743203,"201051344001025","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,620777.3,620777.3,27211,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743241,1649362.00
02/22/2017 01:00,2,0.000,ALERT,212.16,300.57,59.975,1487743203,"201051344000458","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,626441.6,626441.6,26757,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743243,1649363.00
02/22/2017 01:00,2,0.000,ALERT,212.83,300.27,59.981,1487743203,"201051344000853","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,626171.9,626171.9,26606,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487743245,1649364.00
02/22/2017 01:00,2,0.000,ALERT,212.83,299.97,59.944,1487743203,"201051344000685","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,620934.5,620934.5,26905,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743246,1649365.00
02/22/2017 01:00,2,0.000,ALERT,212.61,299.37,59.981,1487743203,"201051344000917","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,618206.8,618206.8,26886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487743248,1649366.00
02/22/2017 01:00,2,0.000,ALERT,212.83,299.97,59.975,1487743203,"201051344001145","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,624819.4,624819.4,26752,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743250,1649367.00
02/22/2017 01:00,2,0.000,ALERT,212.61,299.37,59.981,1487743203,"201051344000651","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,615795.1,615795.1,27082,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743252,1649368.00
02/22/2017 01:00,2,0.000,ALERT,211.25,298.47,60.012,1487743203,"274151322000088","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,839226.4,839226.4,26670,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743254,1649369.00
02/22/2017 01:00,2,0.000,ALERT,212.16,298.47,59.975,1487743203,"274151322000068","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,728299.6,728299.6,27242,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743255,1649370.00
02/22/2017 01:00,2,0.000,ALERT,212.16,299.67,59.981,1487743203,"201051344001135","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,611172.3,611172.3,27134,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487743257,1649371.00
02/22/2017 01:00,2,0.000,ALERT,212.16,301.17,59.981,1487743203,"201051344000594","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,628313.2,628313.2,27007,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743259,1649372.00
02/22/2017 01:00,2,0.000,ALERT,212.61,299.67,59.975,1487743203,"201051344001203","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,619382.3,619382.3,27146,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743261,1649373.00
02/22/2017 01:00,2,0.000,ALERT,211.48,299.37,59.981,1487743203,"274151322000054","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,856425.3,856425.3,26582,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743263,1649374.00
02/22/2017 01:00,2,0.000,ALERT,212.61,300.27,59.986,1487743203,"201051344000867","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,614936.7,614936.7,27151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743264,1649375.00
02/22/2017 01:00,2,0.000,ALERT,212.61,299.97,59.981,1487743203,"201051344001093","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,616982.7,616982.7,26985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743266,1649376.00
02/22/2017 01:00,2,0.000,ALERT,212.38,300.57,59.933,1487743203,"201051344000900","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,634376.0,634376.0,26515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743268,1649377.00
02/22/2017 01:00,2,0.000,ALERT,212.61,299.97,59.970,1487743203,"201051344000648","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,623848.1,623848.1,26601,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487743270,1649378.00
02/22/2017 01:00,2,0.000,ALERT,212.61,301.17,59.965,1487743203,"201051344000569","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,635902.1,635902.1,26495,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743272,1649379.00
02/22/2017 01:00,2,0.000,ALERT,212.38,300.87,59.959,1487743203,"201051344000983","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,627331.5,627331.5,26694,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743274,1649380.00
02/22/2017 01:00,2,0.000,ALERT,212.38,300.27,59.959,1487743203,"201051344001158","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,615523.0,615523.0,27032,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487743275,1649381.00
02/22/2017 01:00,2,0.000,ALERT,212.83,301.17,59.959,1487743203,"201051344000576","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,626705.8,626705.8,26576,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743277,1649382.00
02/22/2017 01:00,2,0.000,ALERT,211.70,298.77,59.949,1487743203,"274151322000087","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,828098.7,828098.7,26915,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487743279,1649383.00
02/22/2017 01:15,2,0.000,ALERT,212.83,300.27,59.959,1487744103,"201051344000645","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,625952.5,625952.5,26613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744105,1649384.00
02/22/2017 01:15,2,0.000,ALERT,211.70,298.77,59.954,1487744103,"274151322000085","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,854756.0,854756.0,26629,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744107,1649385.00
02/22/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1487744103,"201051344000633","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,614754.0,614754.0,27117,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744109,1649386.00
02/22/2017 01:15,2,0.000,ALERT,212.61,300.27,59.954,1487744103,"201051344000469","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,617748.3,617748.3,27072,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744111,1649387.00
02/22/2017 01:15,2,0.000,ALERT,212.16,299.37,59.949,1487744103,"201051344000646","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,612546.3,612546.3,26985,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744113,1649388.00
02/22/2017 01:15,2,0.000,ALERT,211.48,299.37,59.975,1487744103,"274151322000052","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,883900.9,883900.9,26408,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744114,1649389.00
02/22/2017 01:15,2,0.000,ALERT,212.83,299.97,59.959,1487744103,"201051344000585","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,623185.6,623185.6,27142,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744116,1649390.00
02/22/2017 01:15,2,0.000,ALERT,212.38,299.97,59.949,1487744103,"201051344001230","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,616036.0,616036.0,26836,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744118,1649391.00
02/22/2017 01:15,2,0.000,ALERT,213.06,300.57,59.991,1487744103,"201051344000582","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,607906.2,607906.2,27021,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487744120,1649392.00
02/22/2017 01:15,2,0.000,ALERT,212.16,299.97,59.954,1487744103,"201051344000955","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,623510.7,623510.7,26952,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744122,1649393.00
02/22/2017 01:15,2,0.000,ALERT,211.70,298.77,59.917,1487744103,"274151322000094","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,727515.2,727515.2,27344,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744123,1649394.00
02/22/2017 01:15,2,0.000,ALERT,212.38,300.87,59.996,1487744103,"201051344000579","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,633303.2,633303.2,26931,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744125,1649395.00
02/22/2017 01:15,2,0.000,ALERT,212.38,299.97,59.949,1487744103,"201051344000890","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,619918.9,619918.9,27039,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744127,1649396.00
02/22/2017 01:15,2,0.000,ALERT,212.61,299.67,59.949,1487744103,"201051344000438","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,621023.3,621023.3,27026,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744129,1649397.00
02/22/2017 01:15,2,0.000,ALERT,212.83,299.37,59.954,1487744103,"201051344000417","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,601341.4,601341.4,27260,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744130,1649398.00
02/22/2017 01:15,2,0.000,ALERT,211.48,299.37,59.949,1487744103,"274151322000083","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,875268.0,875268.0,26459,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744132,1649399.00
02/22/2017 01:15,2,0.000,ALERT,212.16,298.77,59.944,1487744103,"274151322000076","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,933041.3,933041.3,26558,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487744134,1649400.00
02/22/2017 01:15,2,0.000,ALERT,212.38,301.17,59.991,1487744103,"201051344000868","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,616131.7,616131.7,27098,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744136,1649401.00
02/22/2017 01:15,2,0.000,ALERT,211.48,299.97,59.949,1487744103,"274151322000095","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,924212.4,924212.4,26665,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744138,1649402.00
02/22/2017 01:15,2,0.000,ALERT,211.93,299.67,59.981,1487744103,"201051344000988","219011344069620",0.00,8.00,0,296.06,301.77,0.0,0.0,0.000,574732.9,574732.9,27135,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744140,1649403.00
02/22/2017 01:15,2,0.000,ALERT,212.38,298.77,59.954,1487744103,"201051344001025","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,620777.3,620777.3,27213,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744141,1649404.00
02/22/2017 01:15,2,0.000,ALERT,211.93,299.97,59.954,1487744103,"201051344000458","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,626441.6,626441.6,26759,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744143,1649405.00
02/22/2017 01:15,2,0.000,ALERT,212.61,299.97,59.996,1487744103,"201051344000853","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,626171.9,626171.9,26608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487744145,1649406.00
02/22/2017 01:15,2,0.000,ALERT,212.83,299.67,59.954,1487744103,"201051344000685","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,620934.5,620934.5,26907,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744147,1649407.00
02/22/2017 01:15,2,0.000,ALERT,212.61,299.07,59.959,1487744103,"201051344000917","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,618206.8,618206.8,26888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487744149,1649408.00
02/22/2017 01:15,2,0.000,ALERT,212.83,299.97,59.954,1487744103,"201051344001145","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,624819.4,624819.4,26754,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744151,1649409.00
02/22/2017 01:15,2,0.000,ALERT,212.61,298.77,59.981,1487744103,"201051344000651","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,615795.1,615795.1,27084,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487744153,1649410.00
02/22/2017 01:15,2,0.000,ALERT,211.25,299.07,59.944,1487744103,"274151322000088","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,839226.4,839226.4,26672,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744154,1649411.00
02/22/2017 01:15,2,0.000,ALERT,212.16,298.47,59.944,1487744103,"274151322000068","219011344069620",0.00,9.00,0,296.36,299.67,0.0,0.0,0.000,728299.6,728299.6,27244,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744156,1649412.00
02/22/2017 01:15,2,0.000,ALERT,212.16,299.37,59.944,1487744103,"201051344001135","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,611172.3,611172.3,27136,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487744158,1649413.00
02/22/2017 01:15,2,0.000,ALERT,211.93,300.87,59.944,1487744103,"201051344000594","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,628313.2,628313.2,27009,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487744160,1649414.00
02/22/2017 01:15,2,0.000,ALERT,212.61,299.37,59.970,1487744103,"201051344001203","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,619382.3,619382.3,27148,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744162,1649415.00
02/22/2017 01:15,2,0.000,ALERT,211.48,299.67,59.928,1487744103,"274151322000054","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,856425.3,856425.3,26584,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487744163,1649416.00
02/22/2017 01:15,2,0.000,ALERT,212.38,299.97,59.949,1487744103,"201051344000867","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,614936.7,614936.7,27153,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744165,1649417.00
02/22/2017 01:15,2,0.000,ALERT,212.38,299.37,59.928,1487744103,"201051344001093","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,616982.7,616982.7,26987,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744167,1649418.00
02/22/2017 01:15,2,0.000,ALERT,212.16,300.27,59.949,1487744103,"201051344000900","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,634376.0,634376.0,26517,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744169,1649419.00
02/22/2017 01:15,2,0.000,ALERT,212.38,299.67,59.959,1487744103,"201051344000648","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,623848.1,623848.1,26603,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744171,1649420.00
02/22/2017 01:15,2,0.000,ALERT,212.38,300.87,59.970,1487744103,"201051344000569","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,635902.1,635902.1,26497,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487744172,1649421.00
02/22/2017 01:15,2,0.000,ALERT,212.16,300.27,59.954,1487744103,"201051344000983","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,627331.5,627331.5,26696,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487744174,1649422.00
02/22/2017 01:15,2,0.000,ALERT,212.38,299.97,59.959,1487744103,"201051344001158","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,615523.0,615523.0,27034,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487744176,1649423.00
02/22/2017 01:15,2,0.000,ALERT,212.61,300.27,59.954,1487744103,"201051344000576","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,626705.8,626705.8,26578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744178,1649424.00
02/22/2017 01:15,2,0.000,ALERT,211.70,297.87,59.970,1487744103,"274151322000087","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,828098.7,828098.7,26917,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487744179,1649425.00
02/22/2017 01:30,2,0.000,ALERT,213.06,301.47,59.975,1487745003,"201051344000645","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,625952.5,625952.5,26615,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745005,1649426.00
02/22/2017 01:30,2,0.000,ALERT,211.93,299.97,59.996,1487745003,"274151322000085","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,854756.0,854756.0,26631,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745007,1649427.00
02/22/2017 01:30,2,0.000,ALERT,213.06,301.17,59.959,1487745003,"201051344000633","219011344069620",0.00,7.30,0,296.66,302.37,0.0,0.0,0.000,614754.0,614754.0,27119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745009,1649428.00
02/22/2017 01:30,2,0.000,ALERT,212.61,301.17,59.981,1487745003,"201051344000469","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,617748.3,617748.3,27074,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745011,1649429.00
02/22/2017 01:30,2,0.000,ALERT,212.38,300.27,59.975,1487745003,"201051344000646","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,612546.3,612546.3,26987,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745013,1649430.00
02/22/2017 01:30,2,0.000,ALERT,211.25,299.07,59.954,1487745003,"274151322000052","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,883900.9,883900.9,26410,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745014,1649431.00
02/22/2017 01:30,2,0.000,ALERT,212.61,300.57,59.975,1487745003,"201051344000585","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,623185.6,623185.6,27144,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745016,1649432.00
02/22/2017 01:30,2,0.000,ALERT,212.61,301.17,59.970,1487745003,"201051344001230","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,616036.0,616036.0,26838,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745018,1649433.00
02/22/2017 01:30,2,0.000,ALERT,212.83,300.87,59.975,1487745003,"201051344000582","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,607906.2,607906.2,27023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745020,1649434.00
02/22/2017 01:30,2,0.000,ALERT,212.16,300.27,59.975,1487745003,"201051344000955","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,623510.7,623510.7,26954,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745021,1649435.00
02/22/2017 01:30,2,0.000,ALERT,211.93,299.07,59.970,1487745003,"274151322000094","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,727515.2,727515.2,27346,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745023,1649436.00
02/22/2017 01:30,2,0.000,ALERT,212.38,301.77,59.975,1487745003,"201051344000579","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,633303.2,633303.2,26933,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745025,1649437.00
02/22/2017 01:30,2,0.000,ALERT,212.38,300.87,59.959,1487745003,"201051344000890","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,619918.9,619918.9,27041,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745027,1649438.00
02/22/2017 01:30,2,0.000,ALERT,212.61,300.27,59.986,1487745003,"201051344000438","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,621023.3,621023.3,27028,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745029,1649439.00
02/22/2017 01:30,2,0.000,ALERT,212.83,299.67,60.007,1487745003,"201051344000417","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,601341.4,601341.4,27262,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745031,1649440.00
02/22/2017 01:30,2,0.000,ALERT,211.70,300.27,59.928,1487745003,"274151322000083","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,875268.0,875268.0,26461,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745032,1649441.00
02/22/2017 01:30,2,0.000,ALERT,212.16,300.27,59.975,1487745003,"274151322000076","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,933041.3,933041.3,26560,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745034,1649442.00
02/22/2017 01:30,2,0.000,ALERT,212.38,301.77,59.975,1487745003,"201051344000868","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,616131.7,616131.7,27100,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745036,1649443.00
02/22/2017 01:30,2,0.000,ALERT,211.70,300.87,59.970,1487745003,"274151322000095","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,924212.4,924212.4,26667,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745038,1649444.00
02/22/2017 01:30,2,0.000,ALERT,212.16,300.87,59.965,1487745003,"201051344000988","219011344069620",0.00,8.00,0,295.46,302.68,0.0,0.0,0.000,574732.9,574732.9,27137,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745040,1649445.00
02/22/2017 01:30,2,0.000,ALERT,212.38,299.67,59.965,1487745003,"201051344001025","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,620777.3,620777.3,27215,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745041,1649446.00
02/22/2017 01:30,2,0.000,ALERT,212.16,301.17,59.965,1487745003,"201051344000458","219011344069620",0.00,9.30,0,298.17,303.58,0.0,0.0,0.000,626441.6,626441.6,26761,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745043,1649447.00
02/22/2017 01:30,2,0.000,ALERT,213.06,301.17,59.928,1487745003,"201051344000853","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,626171.9,626171.9,26610,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745045,1649448.00
02/22/2017 01:30,2,0.000,ALERT,212.83,300.57,59.965,1487745003,"201051344000685","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,620934.5,620934.5,26909,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745047,1649449.00
02/22/2017 01:30,2,0.000,ALERT,212.83,300.27,60.012,1487745003,"201051344000917","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,618206.8,618206.8,26890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745049,1649450.00
02/22/2017 01:30,2,0.000,ALERT,212.83,300.57,59.949,1487745003,"201051344001145","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,624819.4,624819.4,26756,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745051,1649451.00
02/22/2017 01:30,2,0.000,ALERT,212.61,299.67,59.965,1487745003,"201051344000651","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,615795.1,615795.1,27086,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745052,1649452.00
02/22/2017 01:30,2,0.000,ALERT,211.25,299.07,59.954,1487745003,"274151322000088","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,839226.4,839226.4,26674,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745054,1649453.00
02/22/2017 01:30,2,0.000,ALERT,212.16,298.47,59.996,1487745003,"274151322000068","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,728299.6,728299.6,27246,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745056,1649454.00
02/22/2017 01:30,2,0.000,ALERT,212.16,300.27,59.965,1487745003,"201051344001135","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,611172.3,611172.3,27138,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745058,1649455.00
02/22/2017 01:30,2,0.000,ALERT,212.16,301.77,59.965,1487745003,"201051344000594","219011344069620",0.00,7.70,0,297.87,303.28,0.0,0.0,0.000,628313.2,628313.2,27011,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745060,1649456.00
02/22/2017 01:30,2,0.000,ALERT,212.38,299.67,59.965,1487745003,"201051344001203","219011344069620",0.00,7.30,0,297.26,303.58,0.0,0.0,0.000,619382.3,619382.3,27150,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745061,1649457.00
02/22/2017 01:30,2,0.000,ALERT,211.48,299.37,59.954,1487745003,"274151322000054","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,856425.3,856425.3,26586,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745063,1649458.00
02/22/2017 01:30,2,0.000,ALERT,212.83,300.57,59.965,1487745003,"201051344000867","219011344069620",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,614936.7,614936.7,27155,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745065,1649459.00
02/22/2017 01:30,2,0.000,ALERT,212.61,300.27,59.970,1487745003,"201051344001093","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,616982.7,616982.7,26989,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745067,1649460.00
02/22/2017 01:30,2,0.000,ALERT,212.38,300.87,59.917,1487745003,"201051344000900","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,634376.0,634376.0,26519,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745069,1649461.00
02/22/2017 01:30,2,0.000,ALERT,212.61,300.57,59.986,1487745003,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,623848.1,623848.1,26605,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745070,1649462.00
02/22/2017 01:30,2,0.000,ALERT,212.38,301.47,59.959,1487745003,"201051344000569","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,635902.1,635902.1,26499,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745072,1649463.00
