ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 01:30,2,0.000,ALERT,212.61,301.17,59.959,1487745003,"201051344000983","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,627331.5,627331.5,26698,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745074,1649464.00
02/22/2017 01:30,2,0.000,ALERT,212.38,300.87,59.986,1487745003,"201051344001158","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,615523.0,615523.0,27036,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745076,1649465.00
02/22/2017 01:30,2,0.000,ALERT,213.06,301.47,59.965,1487745003,"201051344000576","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,626705.8,626705.8,26580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745078,1649466.00
02/22/2017 01:30,2,0.000,ALERT,211.93,299.07,59.938,1487745003,"274151322000087","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,828098.7,828098.7,26919,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745079,1649467.00
02/22/2017 01:45,2,0.000,ALERT,213.06,300.87,59.938,1487745903,"201051344000645","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,625952.5,625952.5,26617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745905,1649468.00
02/22/2017 01:45,2,0.000,ALERT,211.93,299.07,59.938,1487745903,"274151322000085","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,854756.0,854756.0,26633,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745907,1649469.00
02/22/2017 01:45,2,0.000,ALERT,213.29,301.17,59.981,1487745903,"201051344000633","219011344069620",0.00,7.30,0,296.96,302.68,0.0,0.0,0.000,614754.0,614754.0,27121,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745909,1649470.00
02/22/2017 01:45,2,0.000,ALERT,212.83,301.17,59.944,1487745903,"201051344000469","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,617748.3,617748.3,27076,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745910,1649471.00
02/22/2017 01:45,2,0.000,ALERT,212.61,299.97,59.907,1487745903,"201051344000646","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,612546.3,612546.3,26989,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745912,1649472.00
02/22/2017 01:45,2,0.000,ALERT,211.48,299.67,59.938,1487745903,"274151322000052","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,883900.9,883900.9,26412,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745914,1649473.00
02/22/2017 01:45,2,0.000,ALERT,213.06,300.57,59.954,1487745903,"201051344000585","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,623185.6,623185.6,27146,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745916,1649474.00
02/22/2017 01:45,2,0.000,ALERT,212.61,300.87,59.944,1487745903,"201051344001230","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,616036.0,616036.0,26840,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745918,1649475.00
02/22/2017 01:45,2,0.000,ALERT,213.29,301.47,59.944,1487745903,"201051344000582","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,607906.2,607906.2,27025,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745919,1649476.00
02/22/2017 01:45,2,0.000,ALERT,212.38,300.57,59.949,1487745903,"201051344000955","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,623510.7,623510.7,26956,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745921,1649477.00
02/22/2017 01:45,2,0.000,ALERT,211.70,299.07,59.944,1487745903,"274151322000094","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,727515.2,727515.2,27348,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745923,1649478.00
02/22/2017 01:45,2,0.000,ALERT,212.61,302.07,59.917,1487745903,"201051344000579","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,633303.2,633303.2,26935,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745925,1649479.00
02/22/2017 01:45,2,0.000,ALERT,212.61,300.87,59.959,1487745903,"201051344000890","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,619918.9,619918.9,27043,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745927,1649480.00
02/22/2017 01:45,2,0.000,ALERT,212.83,300.27,59.938,1487745903,"201051344000438","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,621023.3,621023.3,27030,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745928,1649481.00
02/22/2017 01:45,2,0.000,ALERT,213.06,299.97,59.912,1487745903,"201051344000417","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,601341.4,601341.4,27264,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745930,1649482.00
02/22/2017 01:45,2,0.000,ALERT,211.70,299.97,59.896,1487745903,"274151322000083","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,875268.0,875268.0,26463,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745932,1649483.00
02/22/2017 01:45,2,0.000,ALERT,212.38,300.27,59.944,1487745903,"274151322000076","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,933041.3,933041.3,26562,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745934,1649484.00
02/22/2017 01:45,2,0.000,ALERT,212.61,301.77,59.959,1487745903,"201051344000868","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,616131.7,616131.7,27102,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745936,1649485.00
02/22/2017 01:45,2,0.000,ALERT,211.70,300.57,59.949,1487745903,"274151322000095","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,924212.4,924212.4,26669,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745938,1649486.00
02/22/2017 01:45,2,0.000,ALERT,212.38,300.87,59.959,1487745903,"201051344000988","219011344069620",0.00,8.00,0,296.06,302.68,0.0,0.0,0.000,574732.9,574732.9,27139,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745939,1649487.00
02/22/2017 01:45,2,0.000,ALERT,212.83,299.67,60.002,1487745903,"201051344001025","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,620777.3,620777.3,27217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745941,1649488.00
02/22/2017 01:45,2,0.000,ALERT,212.61,301.17,59.954,1487745903,"201051344000458","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,626441.6,626441.6,26763,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745943,1649489.00
02/22/2017 01:45,2,0.000,ALERT,213.06,301.17,59.965,1487745903,"201051344000853","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,626171.9,626171.9,26612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745945,1649490.00
02/22/2017 01:45,2,0.000,ALERT,213.06,300.57,59.981,1487745903,"201051344000685","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,620934.5,620934.5,26911,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745947,1649491.00
02/22/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1487745903,"201051344000917","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,618206.8,618206.8,26892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745948,1649492.00
02/22/2017 01:45,2,0.000,ALERT,213.06,300.57,59.954,1487745903,"201051344001145","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,624819.4,624819.4,26758,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745950,1649493.00
02/22/2017 01:45,2,0.000,ALERT,213.06,299.97,59.954,1487745903,"201051344000651","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,615795.1,615795.1,27088,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745952,1649494.00
02/22/2017 01:45,2,0.000,ALERT,211.48,299.67,59.944,1487745903,"274151322000088","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,839226.4,839226.4,26676,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745954,1649495.00
02/22/2017 01:45,2,0.000,ALERT,212.38,298.77,59.991,1487745903,"274151322000068","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,728299.6,728299.6,27248,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745955,1649496.00
02/22/2017 01:45,2,0.000,ALERT,212.61,300.57,59.959,1487745903,"201051344001135","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,611172.3,611172.3,27140,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745957,1649497.00
02/22/2017 01:45,2,0.000,ALERT,212.38,301.77,59.996,1487745903,"201051344000594","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,628313.2,628313.2,27013,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745959,1649498.00
02/22/2017 01:45,2,0.000,ALERT,212.83,300.27,59.959,1487745903,"201051344001203","219011344069620",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,619382.3,619382.3,27152,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745961,1649499.00
02/22/2017 01:45,2,0.000,ALERT,211.70,299.67,59.944,1487745903,"274151322000054","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,856425.3,856425.3,26588,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745963,1649500.00
02/22/2017 01:45,2,0.000,ALERT,212.83,300.57,59.949,1487745903,"201051344000867","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,614936.7,614936.7,27157,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745964,1649501.00
02/22/2017 01:45,2,0.000,ALERT,212.61,300.27,59.954,1487745903,"201051344001093","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,616982.7,616982.7,26991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745966,1649502.00
02/22/2017 01:45,2,0.000,ALERT,212.38,300.87,59.959,1487745903,"201051344000900","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,634376.0,634376.0,26521,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745968,1649503.00
02/22/2017 01:45,2,0.000,ALERT,212.61,300.57,59.949,1487745903,"201051344000648","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,623848.1,623848.1,26607,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745970,1649504.00
02/22/2017 01:45,2,0.000,ALERT,212.61,301.77,59.959,1487745903,"201051344000569","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,635902.1,635902.1,26501,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745972,1649505.00
02/22/2017 01:45,2,0.000,ALERT,212.61,301.17,59.954,1487745903,"201051344000983","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,627331.5,627331.5,26700,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745974,1649506.00
02/22/2017 01:45,2,0.000,ALERT,212.61,300.87,59.959,1487745903,"201051344001158","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,615523.0,615523.0,27038,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745975,1649507.00
02/22/2017 01:45,2,0.000,ALERT,213.06,301.47,59.954,1487745903,"201051344000576","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,626705.8,626705.8,26582,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487745977,1649508.00
02/22/2017 01:45,2,0.000,ALERT,211.93,298.17,59.981,1487745903,"274151322000087","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,828098.7,828098.7,26921,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487745979,1649509.00
02/22/2017 02:00,2,0.000,ALERT,212.83,300.27,59.975,1487746803,"201051344000645","219011344069620",0.00,8.00,0,287.95,302.68,0.0,0.0,0.000,625952.5,625952.5,26619,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746805,1649510.00
02/22/2017 02:00,2,0.000,ALERT,211.93,299.07,59.970,1487746803,"274151322000085","219011344069620",0.00,8.00,0,286.74,304.78,0.0,0.0,0.000,854756.0,854756.0,26635,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746807,1649511.00
02/22/2017 02:00,2,0.000,ALERT,213.29,300.27,59.944,1487746803,"201051344000633","219011344069620",0.00,7.30,0,286.14,302.37,0.0,0.0,0.000,614754.0,614754.0,27123,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746808,1649512.00
02/22/2017 02:00,2,0.000,ALERT,212.61,300.27,59.938,1487746803,"201051344000469","219011344069620",0.00,7.00,0,286.74,302.68,0.0,0.0,0.000,617748.3,617748.3,27078,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746810,1649513.00
02/22/2017 02:00,2,0.000,ALERT,212.83,300.27,59.965,1487746803,"201051344000646","219011344069620",0.00,7.30,0,286.74,302.07,0.0,0.0,0.000,612546.3,612546.3,26991,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746812,1649514.00
02/22/2017 02:00,2,0.000,ALERT,211.70,298.47,59.970,1487746803,"274151322000052","219011344069620",0.00,8.00,0,286.74,304.78,0.0,0.0,0.000,883900.9,883900.9,26414,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746814,1649515.00
02/22/2017 02:00,2,0.000,ALERT,213.06,300.27,59.975,1487746803,"201051344000585","219011344069620",0.00,7.70,0,286.74,302.07,0.0,0.0,0.000,623185.6,623185.6,27148,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746816,1649516.00
02/22/2017 02:00,2,0.000,ALERT,212.83,300.57,59.965,1487746803,"201051344001230","219011344069620",0.00,7.30,0,287.65,302.37,0.0,0.0,0.000,616036.0,616036.0,26842,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746818,1649517.00
02/22/2017 02:00,2,0.000,ALERT,213.51,301.17,59.996,1487746803,"201051344000582","219011344069620",0.00,7.00,0,287.95,302.68,0.0,0.0,0.000,607906.2,607906.2,27027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746819,1649518.00
02/22/2017 02:00,2,0.000,ALERT,212.61,300.27,59.959,1487746803,"201051344000955","219011344069620",0.00,7.30,0,287.35,302.07,0.0,0.0,0.000,623510.7,623510.7,26958,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746821,1649519.00
02/22/2017 02:00,2,0.000,ALERT,211.70,298.47,59.959,1487746803,"274151322000094","219011344069620",0.00,7.30,0,286.44,304.18,0.0,0.0,0.000,727515.2,727515.2,27350,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746823,1649520.00
02/22/2017 02:00,2,0.000,ALERT,212.61,301.17,59.965,1487746803,"201051344000579","219011344069620",0.00,8.00,0,288.55,303.58,0.0,0.0,0.000,633303.2,633303.2,26937,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746825,1649521.00
02/22/2017 02:00,2,0.000,ALERT,212.61,300.57,59.954,1487746803,"201051344000890","219011344069620",0.00,7.70,0,287.95,303.28,0.0,0.0,0.000,619918.9,619918.9,27045,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746827,1649522.00
02/22/2017 02:00,2,0.000,ALERT,213.06,300.57,59.928,1487746803,"201051344000438","219011344069620",0.00,7.00,0,287.65,302.37,0.0,0.0,0.000,621023.3,621023.3,27032,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746828,1649523.00
02/22/2017 02:00,2,0.000,ALERT,213.06,299.97,59.954,1487746803,"201051344000417","219011344069620",0.00,7.30,0,286.74,301.47,0.0,0.0,0.000,601341.4,601341.4,27266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746830,1649524.00
02/22/2017 02:00,2,0.000,ALERT,211.93,299.97,59.954,1487746803,"274151322000083","219011344069620",0.00,7.70,0,287.05,305.08,0.0,0.0,0.000,875268.0,875268.0,26465,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746832,1649525.00
02/22/2017 02:00,2,0.000,ALERT,212.38,299.67,59.944,1487746803,"274151322000076","219011344069620",0.00,8.00,0,287.05,304.78,0.0,0.0,0.000,933041.3,933041.3,26564,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746834,1649526.00
02/22/2017 02:00,2,0.000,ALERT,212.61,301.47,59.996,1487746803,"201051344000868","219011344069620",0.00,7.70,0,288.85,303.58,0.0,0.0,0.000,616131.7,616131.7,27104,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746836,1649527.00
02/22/2017 02:00,2,0.000,ALERT,211.70,300.27,59.912,1487746803,"274151322000095","219011344069620",0.00,7.30,0,287.95,305.68,0.0,0.0,0.000,924212.4,924212.4,26671,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746838,1649528.00
02/22/2017 02:00,2,0.000,ALERT,212.61,300.87,59.954,1487746803,"201051344000988","219011344069620",0.00,7.70,0,285.84,302.68,0.0,0.0,0.000,574732.9,574732.9,27141,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746839,1649529.00
02/22/2017 02:00,2,0.000,ALERT,212.83,299.97,59.954,1487746803,"201051344001025","219011344069620",0.00,7.00,0,286.74,302.68,0.0,0.0,0.000,620777.3,620777.3,27219,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746841,1649530.00
02/22/2017 02:00,2,0.000,ALERT,212.61,300.87,59.954,1487746803,"201051344000458","219011344069620",0.00,9.00,0,288.25,303.28,0.0,0.0,0.000,626441.6,626441.6,26765,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746843,1649531.00
02/22/2017 02:00,2,0.000,ALERT,213.06,300.87,59.970,1487746803,"201051344000853","219011344069620",0.00,7.30,0,288.25,302.98,0.0,0.0,0.000,626171.9,626171.9,26614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746845,1649532.00
02/22/2017 02:00,2,0.000,ALERT,213.51,300.57,59.965,1487746803,"201051344000685","219011344069620",0.00,7.30,0,287.35,302.07,0.0,0.0,0.000,620934.5,620934.5,26913,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746847,1649533.00
02/22/2017 02:00,2,0.000,ALERT,213.29,299.97,59.970,1487746803,"201051344000917","219011344069620",0.00,8.50,0,286.14,301.47,0.0,0.0,0.000,618206.8,618206.8,26894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746848,1649534.00
02/22/2017 02:00,2,0.000,ALERT,213.29,300.57,60.007,1487746803,"201051344001145","219011344069620",0.00,7.30,0,287.65,302.98,0.0,0.0,0.000,624819.4,624819.4,26760,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746850,1649535.00
02/22/2017 02:00,2,0.000,ALERT,213.06,299.67,59.928,1487746803,"201051344000651","219011344069620",0.00,6.70,0,286.74,301.77,0.0,0.0,0.000,615795.1,615795.1,27090,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746852,1649536.00
02/22/2017 02:00,2,0.000,ALERT,211.70,298.77,59.959,1487746803,"274151322000088","219011344069620",0.00,8.50,0,286.74,304.18,0.0,0.0,0.000,839226.4,839226.4,26678,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746854,1649537.00
02/22/2017 02:00,2,0.000,ALERT,212.61,298.47,60.012,1487746803,"274151322000068","219011344069620",0.00,9.00,0,286.14,303.58,0.0,0.0,0.000,728299.6,728299.6,27250,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746856,1649538.00
02/22/2017 02:00,2,0.000,ALERT,212.83,300.27,59.970,1487746803,"201051344001135","219011344069620",0.00,7.30,0,287.35,302.68,0.0,0.0,0.000,611172.3,611172.3,27142,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746858,1649539.00
02/22/2017 02:00,2,0.000,ALERT,212.38,301.47,59.965,1487746803,"201051344000594","219011344069620",0.00,7.70,0,287.65,303.28,0.0,0.0,0.000,628313.2,628313.2,27015,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746860,1649540.00
02/22/2017 02:00,2,0.000,ALERT,213.29,300.27,59.933,1487746803,"201051344001203","219011344069620",0.00,7.30,0,287.35,303.88,0.0,0.0,0.000,619382.3,619382.3,27154,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746861,1649541.00
02/22/2017 02:00,2,0.000,ALERT,211.93,299.67,59.975,1487746803,"274151322000054","219011344069620",0.00,9.00,0,287.05,304.78,0.0,0.0,0.000,856425.3,856425.3,26590,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746863,1649542.00
02/22/2017 02:00,2,0.000,ALERT,213.06,300.87,59.975,1487746803,"201051344000867","219011344069620",0.00,8.50,0,287.65,302.98,0.0,0.0,0.000,614936.7,614936.7,27159,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746865,1649543.00
02/22/2017 02:00,2,0.000,ALERT,213.06,300.27,59.965,1487746803,"201051344001093","219011344069620",0.00,8.00,0,287.05,301.77,0.0,0.0,0.000,616982.7,616982.7,26993,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746867,1649544.00
02/22/2017 02:00,2,0.000,ALERT,212.61,300.87,59.975,1487746803,"201051344000900","219011344069620",0.00,7.30,0,287.65,302.37,0.0,0.0,0.000,634376.0,634376.0,26523,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746868,1649545.00
02/22/2017 02:00,2,0.000,ALERT,212.83,299.97,60.002,1487746803,"201051344000648","219011344069620",0.00,7.00,0,287.35,302.68,0.0,0.0,0.000,623848.1,623848.1,26609,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746870,1649546.00
02/22/2017 02:00,2,0.000,ALERT,212.61,301.17,59.944,1487746803,"201051344000569","219011344069620",0.00,7.70,0,288.85,303.28,0.0,0.0,0.000,635902.1,635902.1,26503,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746872,1649547.00
02/22/2017 02:00,2,0.000,ALERT,212.83,301.17,59.981,1487746803,"201051344000983","219011344069620",0.00,7.70,0,288.25,303.28,0.0,0.0,0.000,627331.5,627331.5,26702,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746874,1649548.00
02/22/2017 02:00,2,0.000,ALERT,212.61,300.57,59.991,1487746803,"201051344001158","219011344069620",0.00,7.00,0,287.35,302.37,0.0,0.0,0.000,615523.0,615523.0,27040,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487746876,1649549.00
02/22/2017 02:00,2,0.000,ALERT,213.29,301.47,59.981,1487746803,"201051344000576","219011344069620",0.00,7.30,0,287.95,302.98,0.0,0.0,0.000,626705.8,626705.8,26584,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746878,1649550.00
02/22/2017 02:00,2,0.000,ALERT,212.16,298.47,59.933,1487746803,"274151322000087","219011344069620",0.00,8.50,0,286.14,303.58,0.0,0.0,0.000,828098.7,828098.7,26923,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487746879,1649551.00
02/22/2017 02:15,2,0.000,ALERT,213.06,300.57,59.949,1487747703,"201051344000645","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,625952.5,625952.5,26621,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747705,1649552.00
02/22/2017 02:15,2,0.000,ALERT,211.93,299.37,59.954,1487747703,"274151322000085","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,854756.0,854756.0,26637,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747706,1649553.00
02/22/2017 02:15,2,0.000,ALERT,213.06,300.57,59.949,1487747703,"201051344000633","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,614754.0,614754.0,27125,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747708,1649554.00
02/22/2017 02:15,2,0.000,ALERT,212.61,300.57,59.965,1487747703,"201051344000469","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,617748.3,617748.3,27080,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487747710,1649555.00
02/22/2017 02:15,2,0.000,ALERT,212.83,300.57,59.954,1487747703,"201051344000646","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,612546.3,612546.3,26993,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487747712,1649556.00
02/22/2017 02:15,2,0.000,ALERT,211.48,299.97,59.959,1487747703,"274151322000052","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,883900.9,883900.9,26416,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487747714,1649557.00
02/22/2017 02:15,2,0.000,ALERT,213.06,300.27,59.959,1487747703,"201051344000585","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,623185.6,623185.6,27150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747716,1649558.00
02/22/2017 02:15,2,0.000,ALERT,212.83,300.57,59.949,1487747703,"201051344001230","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,616036.0,616036.0,26844,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747718,1649559.00
02/22/2017 02:15,2,0.000,ALERT,213.51,301.47,59.959,1487747703,"201051344000582","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,607906.2,607906.2,27029,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487747720,1649560.00
02/22/2017 02:15,2,0.000,ALERT,212.61,300.57,59.954,1487747703,"201051344000955","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,623510.7,623510.7,26960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747721,1649561.00
02/22/2017 02:15,2,0.000,ALERT,211.93,299.07,59.954,1487747703,"274151322000094","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,727515.2,727515.2,27352,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747723,1649562.00
02/22/2017 02:15,2,0.000,ALERT,212.61,301.47,59.954,1487747703,"201051344000579","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,633303.2,633303.2,26939,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747725,1649563.00
02/22/2017 02:15,2,0.000,ALERT,212.83,300.87,59.954,1487747703,"201051344000890","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,619918.9,619918.9,27047,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747727,1649564.00
02/22/2017 02:15,2,0.000,ALERT,213.29,300.87,59.965,1487747703,"201051344000438","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,621023.3,621023.3,27034,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747728,1649565.00
02/22/2017 02:15,2,0.000,ALERT,213.29,300.27,59.965,1487747703,"201051344000417","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,601341.4,601341.4,27268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747730,1649566.00
02/22/2017 02:15,2,0.000,ALERT,211.70,299.97,59.954,1487747703,"274151322000083","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,875268.0,875268.0,26467,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487747732,1649567.00
02/22/2017 02:15,2,0.000,ALERT,212.38,299.97,59.970,1487747703,"274151322000076","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,933041.3,933041.3,26566,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747734,1649568.00
02/22/2017 02:15,2,0.000,ALERT,212.38,301.17,59.954,1487747703,"201051344000868","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,616131.7,616131.7,27106,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747736,1649569.00
02/22/2017 02:15,2,0.000,ALERT,211.70,300.27,59.991,1487747703,"274151322000095","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,924212.4,924212.4,26673,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747738,1649570.00
02/22/2017 02:15,2,0.000,ALERT,212.16,300.57,59.954,1487747703,"201051344000988","219011344069620",0.00,7.70,0,296.66,302.37,0.0,0.0,0.000,574732.9,574732.9,27143,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747739,1649571.00
02/22/2017 02:15,2,0.000,ALERT,212.83,300.27,59.944,1487747703,"201051344001025","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,620777.3,620777.3,27221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487747741,1649572.00
02/22/2017 02:15,2,0.000,ALERT,212.38,300.57,59.986,1487747703,"201051344000458","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,626441.6,626441.6,26767,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747743,1649573.00
02/22/2017 02:15,2,0.000,ALERT,212.83,300.57,60.012,1487747703,"201051344000853","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,626171.9,626171.9,26616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747745,1649574.00
02/22/2017 02:15,2,0.000,ALERT,213.29,300.57,59.954,1487747703,"201051344000685","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,620934.5,620934.5,26915,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487747747,1649575.00
02/22/2017 02:15,2,0.000,ALERT,213.06,300.27,59.944,1487747703,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,618206.8,618206.8,26896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747748,1649576.00
02/22/2017 02:15,2,0.000,ALERT,213.51,301.17,60.002,1487747703,"201051344001145","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,624819.4,624819.4,26762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747750,1649577.00
02/22/2017 02:15,2,0.000,ALERT,213.06,299.97,59.944,1487747703,"201051344000651","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,615795.1,615795.1,27092,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747752,1649578.00
02/22/2017 02:15,2,0.000,ALERT,211.48,299.97,59.959,1487747703,"274151322000088","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,839226.4,839226.4,26680,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487747754,1649579.00
02/22/2017 02:15,2,0.000,ALERT,212.61,298.77,59.949,1487747703,"274151322000068","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,728299.6,728299.6,27252,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747756,1649580.00
02/22/2017 02:15,2,0.000,ALERT,212.61,300.57,59.938,1487747703,"201051344001135","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,611172.3,611172.3,27144,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747757,1649581.00
02/22/2017 02:15,2,0.000,ALERT,212.16,301.17,59.965,1487747703,"201051344000594","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,628313.2,628313.2,27017,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747759,1649582.00
02/22/2017 02:15,2,0.000,ALERT,213.29,300.57,59.970,1487747703,"201051344001203","219011344069620",0.00,7.30,0,298.47,304.18,0.0,0.0,0.000,619382.3,619382.3,27156,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747761,1649583.00
02/22/2017 02:15,2,0.000,ALERT,211.70,299.37,59.959,1487747703,"274151322000054","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,856425.3,856425.3,26592,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747763,1649584.00
02/22/2017 02:15,2,0.000,ALERT,212.61,300.57,59.970,1487747703,"201051344000867","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,614936.7,614936.7,27161,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487747764,1649585.00
02/22/2017 02:15,2,0.000,ALERT,212.83,300.57,59.965,1487747703,"201051344001093","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,616982.7,616982.7,26995,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487747766,1649586.00
02/22/2017 02:15,2,0.000,ALERT,212.38,301.17,59.975,1487747703,"201051344000900","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,634376.0,634376.0,26525,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747768,1649587.00
02/22/2017 02:15,2,0.000,ALERT,212.61,300.27,59.959,1487747703,"201051344000648","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,623848.1,623848.1,26611,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747770,1649588.00
02/22/2017 02:15,2,0.000,ALERT,212.61,301.47,59.965,1487747703,"201051344000569","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,635902.1,635902.1,26505,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747772,1649589.00
02/22/2017 02:15,2,0.000,ALERT,212.61,301.17,59.965,1487747703,"201051344000983","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,627331.5,627331.5,26704,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747774,1649590.00
02/22/2017 02:15,2,0.000,ALERT,212.61,300.57,59.965,1487747703,"201051344001158","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,615523.0,615523.0,27042,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747775,1649591.00
02/22/2017 02:15,2,0.000,ALERT,213.06,301.17,59.959,1487747703,"201051344000576","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,626705.8,626705.8,26586,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747777,1649592.00
02/22/2017 02:15,2,0.000,ALERT,211.93,298.17,59.949,1487747703,"274151322000087","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,828098.7,828098.7,26925,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487747779,1649593.00
02/22/2017 02:30,2,0.000,ALERT,213.06,300.57,59.912,1487748603,"201051344000645","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,625952.5,625952.5,26623,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487748605,1649594.00
02/22/2017 02:30,2,0.000,ALERT,211.93,299.07,59.954,1487748603,"274151322000085","219011344069620",0.00,7.70,0,297.87,301.17,0.0,0.0,0.000,854756.0,854756.0,26639,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748607,1649595.00
02/22/2017 02:30,2,0.000,ALERT,213.06,300.27,59.954,1487748603,"201051344000633","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,614754.0,614754.0,27127,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748608,1649596.00
02/22/2017 02:30,2,0.000,ALERT,212.83,300.87,59.959,1487748603,"201051344000469","219011344069620",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,617748.3,617748.3,27082,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748610,1649597.00
02/22/2017 02:30,2,0.000,ALERT,212.83,300.87,59.959,1487748603,"201051344000646","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,612546.3,612546.3,26995,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748612,1649598.00
02/22/2017 02:30,2,0.000,ALERT,211.70,299.37,59.965,1487748603,"274151322000052","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,883900.9,883900.9,26418,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748614,1649599.00
02/22/2017 02:30,2,0.000,ALERT,213.29,301.47,59.981,1487748603,"201051344000585","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,623185.6,623185.6,27152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748616,1649600.00
02/22/2017 02:30,2,0.000,ALERT,213.06,301.47,59.959,1487748603,"201051344001230","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,616036.0,616036.0,26846,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487748617,1649601.00
02/22/2017 02:30,2,0.000,ALERT,213.51,301.77,59.954,1487748603,"201051344000582","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,607906.2,607906.2,27031,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748619,1649602.00
02/22/2017 02:30,2,0.000,ALERT,212.61,301.17,59.986,1487748603,"201051344000955","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,623510.7,623510.7,26962,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748621,1649603.00
02/22/2017 02:30,2,0.000,ALERT,211.93,298.77,59.954,1487748603,"274151322000094","219011344069620",0.00,7.30,0,297.26,300.57,0.0,0.0,0.000,727515.2,727515.2,27354,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748623,1649604.00
02/22/2017 02:30,2,0.000,ALERT,212.61,301.47,59.954,1487748603,"201051344000579","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,633303.2,633303.2,26941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748625,1649605.00
02/22/2017 02:30,2,0.000,ALERT,213.06,301.47,59.975,1487748603,"201051344000890","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,619918.9,619918.9,27049,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748626,1649606.00
02/22/2017 02:30,2,0.000,ALERT,213.29,301.17,59.959,1487748603,"201051344000438","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,621023.3,621023.3,27036,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748628,1649607.00
02/22/2017 02:30,2,0.000,ALERT,213.29,300.57,60.002,1487748603,"201051344000417","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,601341.4,601341.4,27270,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487748630,1649608.00
