ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 02:30,2,0.000,ALERT,212.16,299.67,59.970,1487748603,"274151322000083","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,875268.0,875268.0,26469,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748632,1649609.00
02/22/2017 02:30,2,0.000,ALERT,212.38,299.67,59.959,1487748603,"274151322000076","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,933041.3,933041.3,26568,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748634,1649610.00
02/22/2017 02:30,2,0.000,ALERT,212.61,301.77,59.965,1487748603,"201051344000868","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,616131.7,616131.7,27108,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748635,1649611.00
02/22/2017 02:30,2,0.000,ALERT,211.93,300.57,59.954,1487748603,"274151322000095","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,924212.4,924212.4,26675,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748637,1649612.00
02/22/2017 02:30,2,0.000,ALERT,212.61,300.87,59.965,1487748603,"201051344000988","219011344069620",0.00,7.70,0,296.06,302.68,0.0,0.0,0.000,574732.9,574732.9,27145,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748639,1649613.00
02/22/2017 02:30,2,0.000,ALERT,212.83,299.97,59.970,1487748603,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,620777.3,620777.3,27223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748641,1649614.00
02/22/2017 02:30,2,0.000,ALERT,212.61,301.17,59.970,1487748603,"201051344000458","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,626441.6,626441.6,26769,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748643,1649615.00
02/22/2017 02:30,2,0.000,ALERT,213.29,301.17,59.954,1487748603,"201051344000853","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,626171.9,626171.9,26618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748645,1649616.00
02/22/2017 02:30,2,0.000,ALERT,213.29,300.87,59.965,1487748603,"201051344000685","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,620934.5,620934.5,26917,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487748646,1649617.00
02/22/2017 02:30,2,0.000,ALERT,213.29,300.57,59.933,1487748603,"201051344000917","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,618206.8,618206.8,26898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748648,1649618.00
02/22/2017 02:30,2,0.000,ALERT,213.29,301.47,59.965,1487748603,"201051344001145","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,624819.4,624819.4,26764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487748650,1649619.00
02/22/2017 02:30,2,0.000,ALERT,213.06,300.27,59.965,1487748603,"201051344000651","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,615795.1,615795.1,27094,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748652,1649620.00
02/22/2017 02:30,2,0.000,ALERT,211.70,300.27,59.954,1487748603,"274151322000088","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,839226.4,839226.4,26682,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487748654,1649621.00
02/22/2017 02:30,2,0.000,ALERT,212.61,298.77,59.944,1487748603,"274151322000068","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,728299.6,728299.6,27254,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748655,1649622.00
02/22/2017 02:30,2,0.000,ALERT,212.83,301.17,59.965,1487748603,"201051344001135","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,611172.3,611172.3,27146,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748657,1649623.00
02/22/2017 02:30,2,0.000,ALERT,212.61,301.77,59.922,1487748603,"201051344000594","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,628313.2,628313.2,27019,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748659,1649624.00
02/22/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1487748603,"201051344001203","219011344069620",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,619382.3,619382.3,27158,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748661,1649625.00
02/22/2017 02:30,2,0.000,ALERT,211.93,300.57,59.938,1487748603,"274151322000054","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,856425.3,856425.3,26594,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487748663,1649626.00
02/22/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1487748603,"201051344000867","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,614936.7,614936.7,27163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748664,1649627.00
02/22/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1487748603,"201051344001093","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,616982.7,616982.7,26997,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748666,1649628.00
02/22/2017 02:30,2,0.000,ALERT,212.61,301.17,59.912,1487748603,"201051344000900","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,634376.0,634376.0,26527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748668,1649629.00
02/22/2017 02:30,2,0.000,ALERT,212.83,300.57,59.991,1487748603,"201051344000648","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,623848.1,623848.1,26613,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748670,1649630.00
02/22/2017 02:30,2,0.000,ALERT,212.61,301.47,59.959,1487748603,"201051344000569","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,635902.1,635902.1,26507,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748671,1649631.00
02/22/2017 02:30,2,0.000,ALERT,212.61,301.17,59.928,1487748603,"201051344000983","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,627331.5,627331.5,26706,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487748673,1649632.00
02/22/2017 02:30,2,0.000,ALERT,212.83,300.87,60.002,1487748603,"201051344001158","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,615523.0,615523.0,27044,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487748675,1649633.00
02/22/2017 02:30,2,0.000,ALERT,213.06,301.47,59.954,1487748603,"201051344000576","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,626705.8,626705.8,26588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487748677,1649634.00
02/22/2017 02:30,2,0.000,ALERT,212.16,299.07,59.949,1487748603,"274151322000087","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,828098.7,828098.7,26927,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487748679,1649635.00
02/22/2017 02:45,2,0.000,ALERT,213.29,301.47,59.959,1487749503,"201051344000645","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,625952.5,625952.5,26625,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749505,1649636.00
02/22/2017 02:45,2,0.000,ALERT,212.16,299.97,59.938,1487749503,"274151322000085","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,854756.0,854756.0,26641,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749507,1649637.00
02/22/2017 02:45,2,0.000,ALERT,213.51,301.17,59.949,1487749503,"201051344000633","219011344069620",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,614754.0,614754.0,27129,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749509,1649638.00
02/22/2017 02:45,2,0.000,ALERT,213.06,301.47,59.954,1487749503,"201051344000469","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,617748.3,617748.3,27084,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749511,1649639.00
02/22/2017 02:45,2,0.000,ALERT,212.83,301.17,59.959,1487749503,"201051344000646","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,612546.3,612546.3,26997,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749513,1649640.00
02/22/2017 02:45,2,0.000,ALERT,211.93,299.67,59.938,1487749503,"274151322000052","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,883900.9,883900.9,26420,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487749514,1649641.00
02/22/2017 02:45,2,0.000,ALERT,213.29,301.47,59.959,1487749503,"201051344000585","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,623185.6,623185.6,27154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487749516,1649642.00
02/22/2017 02:45,2,0.000,ALERT,213.06,301.47,59.954,1487749503,"201051344001230","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,616036.0,616036.0,26848,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487749518,1649643.00
02/22/2017 02:45,2,0.000,ALERT,213.51,302.07,59.954,1487749503,"201051344000582","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,607906.2,607906.2,27033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749520,1649644.00
02/22/2017 02:45,2,0.000,ALERT,212.83,301.47,59.954,1487749503,"201051344000955","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,623510.7,623510.7,26964,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749522,1649645.00
02/22/2017 02:45,2,0.000,ALERT,212.16,299.67,59.970,1487749503,"274151322000094","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,727515.2,727515.2,27356,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749523,1649646.00
02/22/2017 02:45,2,0.000,ALERT,212.83,302.07,59.959,1487749503,"201051344000579","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,633303.2,633303.2,26943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749525,1649647.00
02/22/2017 02:45,2,0.000,ALERT,213.06,301.77,59.965,1487749503,"201051344000890","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,619918.9,619918.9,27051,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749527,1649648.00
02/22/2017 02:45,2,0.000,ALERT,213.06,301.17,59.954,1487749503,"201051344000438","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,621023.3,621023.3,27038,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749529,1649649.00
02/22/2017 02:45,2,0.000,ALERT,213.29,301.17,59.970,1487749503,"201051344000417","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,601341.4,601341.4,27272,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749531,1649650.00
02/22/2017 02:45,2,0.000,ALERT,212.16,299.97,59.970,1487749503,"274151322000083","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,875268.0,875268.0,26471,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749533,1649651.00
02/22/2017 02:45,2,0.000,ALERT,212.83,300.27,59.944,1487749503,"274151322000076","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,933041.3,933041.3,26570,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749534,1649652.00
02/22/2017 02:45,2,0.000,ALERT,212.83,302.68,59.965,1487749503,"201051344000868","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,616131.7,616131.7,27110,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749536,1649653.00
02/22/2017 02:45,2,0.000,ALERT,212.16,300.87,59.949,1487749503,"274151322000095","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,924212.4,924212.4,26677,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749538,1649654.00
02/22/2017 02:45,2,0.000,ALERT,212.61,301.47,59.970,1487749503,"201051344000988","219011344069620",0.00,7.70,0,296.36,302.68,0.0,0.0,0.000,574732.9,574732.9,27147,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487749540,1649655.00
02/22/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1487749503,"201051344001025","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,620777.3,620777.3,27225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749542,1649656.00
02/22/2017 02:45,2,0.000,ALERT,212.83,301.77,59.954,1487749503,"201051344000458","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,626441.6,626441.6,26771,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749544,1649657.00
02/22/2017 02:45,2,0.000,ALERT,213.29,301.47,59.965,1487749503,"201051344000853","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,626171.9,626171.9,26620,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749545,1649658.00
02/22/2017 02:45,2,0.000,ALERT,213.51,301.47,60.002,1487749503,"201051344000685","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,620934.5,620934.5,26919,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749547,1649659.00
02/22/2017 02:45,2,0.000,ALERT,213.29,300.87,59.959,1487749503,"201051344000917","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,618206.8,618206.8,26900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749549,1649660.00
02/22/2017 02:45,2,0.000,ALERT,213.29,301.47,59.965,1487749503,"201051344001145","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,624819.4,624819.4,26766,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749551,1649661.00
02/22/2017 02:45,2,0.000,ALERT,213.29,300.87,59.965,1487749503,"201051344000651","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,615795.1,615795.1,27096,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487749553,1649662.00
02/22/2017 02:45,2,0.000,ALERT,211.70,299.37,59.949,1487749503,"274151322000088","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,839226.4,839226.4,26684,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749554,1649663.00
02/22/2017 02:45,2,0.000,ALERT,212.83,299.67,59.922,1487749503,"274151322000068","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,728299.6,728299.6,27256,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487749556,1649664.00
02/22/2017 02:45,2,0.000,ALERT,212.83,301.47,59.970,1487749503,"201051344001135","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,611172.3,611172.3,27148,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749558,1649665.00
02/22/2017 02:45,2,0.000,ALERT,212.61,302.07,59.959,1487749503,"201051344000594","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,628313.2,628313.2,27021,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749560,1649666.00
02/22/2017 02:45,2,0.000,ALERT,213.06,301.17,59.954,1487749503,"201051344001203","219011344069620",0.00,7.00,0,298.47,304.48,0.0,0.0,0.000,619382.3,619382.3,27160,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749562,1649667.00
02/22/2017 02:45,2,0.000,ALERT,211.93,300.87,59.954,1487749503,"274151322000054","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,856425.3,856425.3,26596,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749563,1649668.00
02/22/2017 02:45,2,0.000,ALERT,213.29,301.17,59.970,1487749503,"201051344000867","219011344069620",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,614936.7,614936.7,27165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749565,1649669.00
02/22/2017 02:45,2,0.000,ALERT,213.06,301.47,59.965,1487749503,"201051344001093","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,616982.7,616982.7,26999,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749567,1649670.00
02/22/2017 02:45,2,0.000,ALERT,212.83,301.77,59.959,1487749503,"201051344000900","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,634376.0,634376.0,26529,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487749569,1649671.00
02/22/2017 02:45,2,0.000,ALERT,213.06,300.87,59.938,1487749503,"201051344000648","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,623848.1,623848.1,26615,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749571,1649672.00
02/22/2017 02:45,2,0.000,ALERT,212.83,302.07,59.959,1487749503,"201051344000569","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,635902.1,635902.1,26509,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487749572,1649673.00
02/22/2017 02:45,2,0.000,ALERT,212.83,301.77,59.959,1487749503,"201051344000983","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,627331.5,627331.5,26708,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487749574,1649674.00
02/22/2017 02:45,2,0.000,ALERT,212.83,301.17,59.954,1487749503,"201051344001158","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,615523.0,615523.0,27046,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749576,1649675.00
02/22/2017 02:45,2,0.000,ALERT,213.29,301.77,59.949,1487749503,"201051344000576","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,626705.8,626705.8,26590,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749578,1649676.00
02/22/2017 02:45,2,0.000,ALERT,212.38,299.67,59.965,1487749503,"274151322000087","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,828098.7,828098.7,26929,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487749579,1649677.00
02/22/2017 03:00,2,0.000,ALERT,213.06,300.87,59.954,1487750403,"201051344000645","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,625952.5,625952.5,26627,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750405,1649678.00
02/22/2017 03:00,2,0.000,ALERT,212.16,299.67,59.954,1487750403,"274151322000085","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,854756.0,854756.0,26643,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750407,1649679.00
02/22/2017 03:00,2,0.000,ALERT,213.29,300.87,59.912,1487750403,"201051344000633","219011344069620",0.00,7.30,0,297.26,302.98,0.0,0.0,0.000,614754.0,614754.0,27131,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750409,1649680.00
02/22/2017 03:00,2,0.000,ALERT,212.61,300.57,59.996,1487750403,"201051344000469","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,617748.3,617748.3,27086,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750411,1649681.00
02/22/2017 03:00,2,0.000,ALERT,212.83,301.17,59.954,1487750403,"201051344000646","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,612546.3,612546.3,26999,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750412,1649682.00
02/22/2017 03:00,2,0.000,ALERT,211.70,299.37,59.954,1487750403,"274151322000052","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,883900.9,883900.9,26422,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750414,1649683.00
02/22/2017 03:00,2,0.000,ALERT,213.06,301.17,59.965,1487750403,"201051344000585","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,623185.6,623185.6,27156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487750416,1649684.00
02/22/2017 03:00,2,0.000,ALERT,212.61,300.87,59.965,1487750403,"201051344001230","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,616036.0,616036.0,26850,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750418,1649685.00
02/22/2017 03:00,2,0.000,ALERT,213.51,301.77,59.959,1487750403,"201051344000582","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,607906.2,607906.2,27035,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487750420,1649686.00
02/22/2017 03:00,2,0.000,ALERT,212.61,300.87,59.959,1487750403,"201051344000955","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,623510.7,623510.7,26966,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750421,1649687.00
02/22/2017 03:00,2,0.000,ALERT,211.70,298.77,59.954,1487750403,"274151322000094","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,727515.2,727515.2,27358,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750423,1649688.00
02/22/2017 03:00,2,0.000,ALERT,212.38,301.17,59.965,1487750403,"201051344000579","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,633303.2,633303.2,26945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750425,1649689.00
02/22/2017 03:00,2,0.000,ALERT,212.83,301.47,59.959,1487750403,"201051344000890","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,619918.9,619918.9,27053,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750427,1649690.00
02/22/2017 03:00,2,0.000,ALERT,213.06,300.87,59.938,1487750403,"201051344000438","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,621023.3,621023.3,27040,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750429,1649691.00
02/22/2017 03:00,2,0.000,ALERT,213.06,300.57,59.965,1487750403,"201051344000417","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,601341.4,601341.4,27274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750430,1649692.00
02/22/2017 03:00,2,0.000,ALERT,212.16,299.97,59.965,1487750403,"274151322000083","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,875268.0,875268.0,26473,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750432,1649693.00
02/22/2017 03:00,2,0.000,ALERT,212.38,300.27,59.965,1487750403,"274151322000076","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,933041.3,933041.3,26572,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750434,1649694.00
02/22/2017 03:00,2,0.000,ALERT,212.38,301.77,59.965,1487750403,"201051344000868","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,616131.7,616131.7,27112,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487750436,1649695.00
02/22/2017 03:00,2,0.000,ALERT,211.93,300.57,59.959,1487750403,"274151322000095","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,924212.4,924212.4,26679,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750438,1649696.00
02/22/2017 03:00,2,0.000,ALERT,212.61,300.87,59.965,1487750403,"201051344000988","219011344069620",0.00,8.00,0,296.66,302.98,0.0,0.0,0.000,574732.9,574732.9,27149,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750439,1649697.00
02/22/2017 03:00,2,0.000,ALERT,212.83,300.27,59.928,1487750403,"201051344001025","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,620777.3,620777.3,27227,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487750441,1649698.00
02/22/2017 03:00,2,0.000,ALERT,212.61,301.17,59.959,1487750403,"201051344000458","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,626441.6,626441.6,26773,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750443,1649699.00
02/22/2017 03:00,2,0.000,ALERT,213.29,301.17,59.959,1487750403,"201051344000853","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,626171.9,626171.9,26622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487750445,1649700.00
02/22/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1487750403,"201051344000685","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,620934.5,620934.5,26921,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750447,1649701.00
02/22/2017 03:00,2,0.000,ALERT,213.29,300.57,59.954,1487750403,"201051344000917","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,618206.8,618206.8,26902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750448,1649702.00
02/22/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1487750403,"201051344001145","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,624819.4,624819.4,26768,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750450,1649703.00
02/22/2017 03:00,2,0.000,ALERT,213.06,300.27,59.965,1487750403,"201051344000651","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,615795.1,615795.1,27098,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487750452,1649704.00
02/22/2017 03:00,2,0.000,ALERT,211.48,299.97,59.970,1487750403,"274151322000088","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,839226.4,839226.4,26686,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750454,1649705.00
02/22/2017 03:00,2,0.000,ALERT,212.83,299.07,59.975,1487750403,"274151322000068","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,728299.6,728299.6,27258,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750456,1649706.00
02/22/2017 03:00,2,0.000,ALERT,212.61,301.17,59.912,1487750403,"201051344001135","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,611172.3,611172.3,27150,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750457,1649707.00
02/22/2017 03:00,2,0.000,ALERT,212.38,301.77,59.949,1487750403,"201051344000594","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,628313.2,628313.2,27023,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750459,1649708.00
02/22/2017 03:00,2,0.000,ALERT,213.06,300.57,59.975,1487750403,"201051344001203","219011344069620",0.00,7.30,0,298.47,304.48,0.0,0.0,0.000,619382.3,619382.3,27162,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750461,1649709.00
02/22/2017 03:00,2,0.000,ALERT,211.70,299.97,59.922,1487750403,"274151322000054","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,856425.3,856425.3,26598,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750463,1649710.00
02/22/2017 03:00,2,0.000,ALERT,212.83,300.87,59.922,1487750403,"201051344000867","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,614936.7,614936.7,27167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750465,1649711.00
02/22/2017 03:00,2,0.000,ALERT,213.06,301.17,59.965,1487750403,"201051344001093","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,616982.7,616982.7,27001,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750466,1649712.00
02/22/2017 03:00,2,0.000,ALERT,212.38,301.17,59.965,1487750403,"201051344000900","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,634376.0,634376.0,26531,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750468,1649713.00
02/22/2017 03:00,2,0.000,ALERT,212.83,300.27,59.965,1487750403,"201051344000648","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,623848.1,623848.1,26617,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487750470,1649714.00
02/22/2017 03:00,2,0.000,ALERT,212.61,301.47,60.007,1487750403,"201051344000569","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,635902.1,635902.1,26511,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750472,1649715.00
02/22/2017 03:00,2,0.000,ALERT,212.61,301.17,59.970,1487750403,"201051344000983","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,627331.5,627331.5,26710,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750474,1649716.00
02/22/2017 03:00,2,0.000,ALERT,212.61,300.87,59.938,1487750403,"201051344001158","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,615523.0,615523.0,27048,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487750476,1649717.00
02/22/2017 03:00,2,0.000,ALERT,213.06,301.47,59.981,1487750403,"201051344000576","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,626705.8,626705.8,26592,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750477,1649718.00
02/22/2017 03:00,2,0.000,ALERT,211.93,298.77,59.944,1487750403,"274151322000087","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,828098.7,828098.7,26931,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487750479,1649719.00
02/22/2017 03:15,2,0.000,ALERT,212.83,300.57,59.959,1487751304,"201051344000645","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,625952.5,625952.5,26629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751306,1649720.00
02/22/2017 03:15,2,0.000,ALERT,211.93,299.97,59.933,1487751304,"274151322000085","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,854756.0,854756.0,26645,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751308,1649721.00
02/22/2017 03:15,2,0.000,ALERT,213.29,300.87,59.944,1487751304,"201051344000633","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,614754.0,614754.0,27133,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487751310,1649722.00
02/22/2017 03:15,2,0.000,ALERT,212.61,300.87,59.959,1487751304,"201051344000469","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,617748.3,617748.3,27088,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751311,1649723.00
02/22/2017 03:15,2,0.000,ALERT,212.61,300.27,59.965,1487751304,"201051344000646","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,612546.3,612546.3,27001,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751313,1649724.00
02/22/2017 03:15,2,0.000,ALERT,211.70,300.57,59.954,1487751304,"274151322000052","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,883900.9,883900.9,26424,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751315,1649725.00
02/22/2017 03:15,2,0.000,ALERT,212.83,300.87,59.965,1487751304,"201051344000585","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,623185.6,623185.6,27158,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751317,1649726.00
02/22/2017 03:15,2,0.000,ALERT,212.83,301.17,59.965,1487751304,"201051344001230","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,616036.0,616036.0,26852,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751319,1649727.00
02/22/2017 03:15,2,0.000,ALERT,213.29,301.47,59.965,1487751304,"201051344000582","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,607906.2,607906.2,27037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751321,1649728.00
02/22/2017 03:15,2,0.000,ALERT,212.38,300.57,59.959,1487751304,"201051344000955","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,623510.7,623510.7,26968,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751322,1649729.00
02/22/2017 03:15,2,0.000,ALERT,211.93,299.37,59.949,1487751304,"274151322000094","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,727515.2,727515.2,27360,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751324,1649730.00
02/22/2017 03:15,2,0.000,ALERT,212.61,301.47,59.996,1487751304,"201051344000579","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,633303.2,633303.2,26947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487751326,1649731.00
02/22/2017 03:15,2,0.000,ALERT,212.61,301.17,59.944,1487751304,"201051344000890","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,619918.9,619918.9,27055,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751328,1649732.00
02/22/2017 03:15,2,0.000,ALERT,212.83,300.57,59.959,1487751304,"201051344000438","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,621023.3,621023.3,27042,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487751329,1649733.00
02/22/2017 03:15,2,0.000,ALERT,213.06,300.27,59.996,1487751304,"201051344000417","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,601341.4,601341.4,27276,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751331,1649734.00
02/22/2017 03:15,2,0.000,ALERT,211.93,300.57,59.970,1487751304,"274151322000083","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,875268.0,875268.0,26475,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751333,1649735.00
02/22/2017 03:15,2,0.000,ALERT,212.38,299.37,59.944,1487751304,"274151322000076","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,933041.3,933041.3,26574,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487751335,1649736.00
02/22/2017 03:15,2,0.000,ALERT,212.61,301.77,59.965,1487751304,"201051344000868","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,616131.7,616131.7,27114,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751337,1649737.00
02/22/2017 03:15,2,0.000,ALERT,211.93,301.17,59.965,1487751304,"274151322000095","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,924212.4,924212.4,26681,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751339,1649738.00
02/22/2017 03:15,2,0.000,ALERT,212.61,300.87,59.970,1487751304,"201051344000988","219011344069620",0.00,9.00,0,296.36,302.68,0.0,0.0,0.000,574732.9,574732.9,27151,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751341,1649739.00
02/22/2017 03:15,2,0.000,ALERT,212.83,300.27,60.002,1487751304,"201051344001025","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,620777.3,620777.3,27229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751342,1649740.00
02/22/2017 03:15,2,0.000,ALERT,212.61,300.87,59.965,1487751304,"201051344000458","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,626441.6,626441.6,26775,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751344,1649741.00
02/22/2017 03:15,2,0.000,ALERT,213.29,300.87,60.007,1487751304,"201051344000853","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,626171.9,626171.9,26624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751346,1649742.00
02/22/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1487751304,"201051344000685","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,620934.5,620934.5,26923,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751348,1649743.00
02/22/2017 03:15,2,0.000,ALERT,213.06,300.27,59.970,1487751304,"201051344000917","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,618206.8,618206.8,26904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487751349,1649744.00
02/22/2017 03:15,2,0.000,ALERT,213.29,301.17,59.965,1487751304,"201051344001145","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,624819.4,624819.4,26770,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487751351,1649745.00
02/22/2017 03:15,2,0.000,ALERT,212.83,299.97,59.970,1487751304,"201051344000651","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,615795.1,615795.1,27100,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487751353,1649746.00
02/22/2017 03:15,2,0.000,ALERT,211.70,300.27,59.965,1487751304,"274151322000088","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,839226.4,839226.4,26688,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751355,1649747.00
02/22/2017 03:15,2,0.000,ALERT,212.61,299.07,59.917,1487751304,"274151322000068","219011344069620",0.00,9.30,0,297.26,300.57,0.0,0.0,0.000,728299.6,728299.6,27260,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487751357,1649748.00
02/22/2017 03:15,2,0.000,ALERT,212.38,300.57,59.970,1487751304,"201051344001135","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,611172.3,611172.3,27152,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751358,1649749.00
02/22/2017 03:15,2,0.000,ALERT,212.38,301.77,59.954,1487751304,"201051344000594","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,628313.2,628313.2,27025,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487751360,1649750.00
02/22/2017 03:15,2,0.000,ALERT,213.06,300.57,59.975,1487751304,"201051344001203","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,619382.3,619382.3,27164,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751362,1649751.00
02/22/2017 03:15,2,0.000,ALERT,211.70,300.27,59.965,1487751304,"274151322000054","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,856425.3,856425.3,26600,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751364,1649752.00
02/22/2017 03:15,2,0.000,ALERT,213.06,300.57,59.970,1487751304,"201051344000867","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,614936.7,614936.7,27169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487751366,1649753.00
