ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 03:15,2,0.000,ALERT,212.83,300.87,59.981,1487751304,"201051344001093","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,616982.7,616982.7,27003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751367,1649754.00
02/22/2017 03:15,2,0.000,ALERT,212.38,300.57,59.928,1487751304,"201051344000900","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,634376.0,634376.0,26533,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751369,1649755.00
02/22/2017 03:15,2,0.000,ALERT,212.83,300.27,59.981,1487751304,"201051344000648","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,623848.1,623848.1,26619,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751371,1649756.00
02/22/2017 03:15,2,0.000,ALERT,212.61,301.47,59.970,1487751304,"201051344000569","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,635902.1,635902.1,26513,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751373,1649757.00
02/22/2017 03:15,2,0.000,ALERT,212.61,301.17,59.981,1487751304,"201051344000983","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,627331.5,627331.5,26712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751375,1649758.00
02/22/2017 03:15,2,0.000,ALERT,212.61,300.57,59.954,1487751304,"201051344001158","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,615523.0,615523.0,27050,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751376,1649759.00
02/22/2017 03:15,2,0.000,ALERT,213.06,301.47,59.975,1487751304,"201051344000576","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,626705.8,626705.8,26594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751378,1649760.00
02/22/2017 03:15,2,0.000,ALERT,212.16,299.67,60.007,1487751304,"274151322000087","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,828098.7,828098.7,26933,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487751380,1649761.00
02/22/2017 03:30,2,0.000,ALERT,212.83,300.57,59.965,1487752203,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,625952.5,625952.5,26631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752205,1649762.00
02/22/2017 03:30,2,0.000,ALERT,211.93,299.97,59.954,1487752203,"274151322000085","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,854756.0,854756.0,26647,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752207,1649763.00
02/22/2017 03:30,2,0.000,ALERT,213.29,300.87,59.959,1487752203,"201051344000633","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,614754.0,614754.0,27135,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752209,1649764.00
02/22/2017 03:30,2,0.000,ALERT,212.61,300.57,59.959,1487752203,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,617748.3,617748.3,27090,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752210,1649765.00
02/22/2017 03:30,2,0.000,ALERT,212.61,300.57,59.970,1487752203,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,612546.3,612546.3,27003,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752212,1649766.00
02/22/2017 03:30,2,0.000,ALERT,211.70,300.27,59.954,1487752203,"274151322000052","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,883900.9,883900.9,26426,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752214,1649767.00
02/22/2017 03:30,2,0.000,ALERT,212.83,300.57,60.028,1487752203,"201051344000585","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,623185.6,623185.6,27160,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487752216,1649768.00
02/22/2017 03:30,2,0.000,ALERT,212.83,300.87,59.975,1487752203,"201051344001230","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,616036.0,616036.0,26854,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752218,1649769.00
02/22/2017 03:30,2,0.000,ALERT,213.29,301.47,59.944,1487752203,"201051344000582","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,607906.2,607906.2,27039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487752220,1649770.00
02/22/2017 03:30,2,0.000,ALERT,212.38,300.57,59.975,1487752203,"201051344000955","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,623510.7,623510.7,26970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752221,1649771.00
02/22/2017 03:30,2,0.000,ALERT,211.93,299.37,59.933,1487752203,"274151322000094","219011344069620",0.00,8.00,0,297.57,300.87,0.0,0.0,0.000,727515.2,727515.2,27362,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752223,1649772.00
02/22/2017 03:30,2,0.000,ALERT,212.61,301.77,59.981,1487752203,"201051344000579","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,633303.2,633303.2,26949,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487752225,1649773.00
02/22/2017 03:30,2,0.000,ALERT,212.61,300.87,59.981,1487752203,"201051344000890","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,619918.9,619918.9,27057,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752227,1649774.00
02/22/2017 03:30,2,0.000,ALERT,212.83,300.57,59.975,1487752203,"201051344000438","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,621023.3,621023.3,27044,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752229,1649775.00
02/22/2017 03:30,2,0.000,ALERT,213.06,300.27,59.986,1487752203,"201051344000417","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,601341.4,601341.4,27278,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752230,1649776.00
02/22/2017 03:30,2,0.000,ALERT,211.70,299.67,59.975,1487752203,"274151322000083","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,875268.0,875268.0,26477,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752232,1649777.00
02/22/2017 03:30,2,0.000,ALERT,212.61,299.67,59.981,1487752203,"274151322000076","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,933041.3,933041.3,26576,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752234,1649778.00
02/22/2017 03:30,2,0.000,ALERT,212.38,301.77,59.986,1487752203,"201051344000868","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,616131.7,616131.7,27116,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752236,1649779.00
02/22/2017 03:30,2,0.000,ALERT,211.70,300.87,59.986,1487752203,"274151322000095","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,924212.4,924212.4,26683,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752238,1649780.00
02/22/2017 03:30,2,0.000,ALERT,212.38,300.87,59.986,1487752203,"201051344000988","219011344069620",0.00,9.30,0,296.66,302.37,0.0,0.0,0.000,574732.9,574732.9,27153,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487752240,1649781.00
02/22/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1487752203,"201051344001025","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,620777.3,620777.3,27231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752241,1649782.00
02/22/2017 03:30,2,0.000,ALERT,212.16,300.87,59.986,1487752203,"201051344000458","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,626441.6,626441.6,26777,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487752243,1649783.00
02/22/2017 03:30,2,0.000,ALERT,213.06,301.17,59.991,1487752203,"201051344000853","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,626171.9,626171.9,26626,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487752245,1649784.00
02/22/2017 03:30,2,0.000,ALERT,213.06,300.87,59.986,1487752203,"201051344000685","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,620934.5,620934.5,26925,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752247,1649785.00
02/22/2017 03:30,2,0.000,ALERT,212.83,300.57,59.949,1487752203,"201051344000917","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,618206.8,618206.8,26906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752248,1649786.00
02/22/2017 03:30,2,0.000,ALERT,213.06,301.17,59.975,1487752203,"201051344001145","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,624819.4,624819.4,26772,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752250,1649787.00
02/22/2017 03:30,2,0.000,ALERT,212.83,299.97,59.986,1487752203,"201051344000651","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,615795.1,615795.1,27102,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752252,1649788.00
02/22/2017 03:30,2,0.000,ALERT,211.48,299.07,59.981,1487752203,"274151322000088","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,839226.4,839226.4,26690,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752254,1649789.00
02/22/2017 03:30,2,0.000,ALERT,212.16,298.77,59.975,1487752203,"274151322000068","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,728299.6,728299.6,27262,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752256,1649790.00
02/22/2017 03:30,2,0.000,ALERT,212.38,300.57,59.933,1487752203,"201051344001135","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,611172.3,611172.3,27154,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752258,1649791.00
02/22/2017 03:30,2,0.000,ALERT,212.16,301.77,59.981,1487752203,"201051344000594","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,628313.2,628313.2,27027,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752259,1649792.00
02/22/2017 03:30,2,0.000,ALERT,212.83,300.57,59.970,1487752203,"201051344001203","219011344069620",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,619382.3,619382.3,27166,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752261,1649793.00
02/22/2017 03:30,2,0.000,ALERT,211.48,299.97,59.970,1487752203,"274151322000054","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,856425.3,856425.3,26602,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752263,1649794.00
02/22/2017 03:30,2,0.000,ALERT,212.61,300.57,59.975,1487752203,"201051344000867","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,614936.7,614936.7,27171,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752265,1649795.00
02/22/2017 03:30,2,0.000,ALERT,212.61,300.57,59.975,1487752203,"201051344001093","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,616982.7,616982.7,27005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752267,1649796.00
02/22/2017 03:30,2,0.000,ALERT,212.16,300.87,59.938,1487752203,"201051344000900","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,634376.0,634376.0,26535,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752268,1649797.00
02/22/2017 03:30,2,0.000,ALERT,212.61,300.27,59.975,1487752203,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,623848.1,623848.1,26621,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752270,1649798.00
02/22/2017 03:30,2,0.000,ALERT,212.38,301.47,60.007,1487752203,"201051344000569","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,635902.1,635902.1,26515,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487752272,1649799.00
02/22/2017 03:30,2,0.000,ALERT,212.38,301.17,59.975,1487752203,"201051344000983","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,627331.5,627331.5,26714,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752274,1649800.00
02/22/2017 03:30,2,0.000,ALERT,212.38,300.87,59.975,1487752203,"201051344001158","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,615523.0,615523.0,27052,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752275,1649801.00
02/22/2017 03:30,2,0.000,ALERT,213.06,301.77,59.975,1487752203,"201051344000576","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,626705.8,626705.8,26596,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752277,1649802.00
02/22/2017 03:30,2,0.000,ALERT,211.70,298.77,59.981,1487752203,"274151322000087","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,828098.7,828098.7,26935,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487752279,1649803.00
02/22/2017 03:45,2,0.000,ALERT,212.61,300.27,60.002,1487753104,"201051344000645","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,625952.5,625952.5,26633,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753106,1649804.00
02/22/2017 03:45,2,0.000,ALERT,211.70,299.67,59.965,1487753104,"274151322000085","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,854756.0,854756.0,26649,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753107,1649805.00
02/22/2017 03:45,2,0.000,ALERT,212.83,300.57,59.970,1487753104,"201051344000633","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,614754.0,614754.0,27137,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753109,1649806.00
02/22/2017 03:45,2,0.000,ALERT,212.38,300.27,59.970,1487753104,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,617748.3,617748.3,27092,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753111,1649807.00
02/22/2017 03:45,2,0.000,ALERT,212.38,300.57,59.975,1487753104,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,612546.3,612546.3,27005,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753113,1649808.00
02/22/2017 03:45,2,0.000,ALERT,211.25,300.27,59.991,1487753104,"274151322000052","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,883900.9,883900.9,26428,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753115,1649809.00
02/22/2017 03:45,2,0.000,ALERT,212.83,300.87,59.975,1487753104,"201051344000585","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,623185.6,623185.6,27162,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753116,1649810.00
02/22/2017 03:45,2,0.000,ALERT,212.61,300.87,59.954,1487753104,"201051344001230","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,616036.0,616036.0,26856,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753118,1649811.00
02/22/2017 03:45,2,0.000,ALERT,213.06,301.47,59.970,1487753104,"201051344000582","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,607906.2,607906.2,27041,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753120,1649812.00
02/22/2017 03:45,2,0.000,ALERT,212.38,300.87,59.986,1487753104,"201051344000955","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,623510.7,623510.7,26972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753122,1649813.00
02/22/2017 03:45,2,0.000,ALERT,211.70,299.37,59.981,1487753104,"274151322000094","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,727515.2,727515.2,27364,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753124,1649814.00
02/22/2017 03:45,2,0.000,ALERT,212.16,301.17,59.981,1487753104,"201051344000579","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,633303.2,633303.2,26951,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753125,1649815.00
02/22/2017 03:45,2,0.000,ALERT,212.61,301.17,59.986,1487753104,"201051344000890","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,619918.9,619918.9,27059,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753127,1649816.00
02/22/2017 03:45,2,0.000,ALERT,212.61,300.57,59.986,1487753104,"201051344000438","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,621023.3,621023.3,27046,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753129,1649817.00
02/22/2017 03:45,2,0.000,ALERT,212.83,300.27,59.949,1487753104,"201051344000417","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,601341.4,601341.4,27280,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753131,1649818.00
02/22/2017 03:45,2,0.000,ALERT,211.48,300.27,59.975,1487753104,"274151322000083","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,875268.0,875268.0,26479,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753133,1649819.00
02/22/2017 03:45,2,0.000,ALERT,212.38,299.67,59.986,1487753104,"274151322000076","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,933041.3,933041.3,26578,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753134,1649820.00
02/22/2017 03:45,2,0.000,ALERT,212.16,301.47,60.018,1487753104,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,616131.7,616131.7,27118,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753136,1649821.00
02/22/2017 03:45,2,0.000,ALERT,211.70,301.17,59.981,1487753104,"274151322000095","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,924212.4,924212.4,26685,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753138,1649822.00
02/22/2017 03:45,2,0.000,ALERT,212.16,300.87,59.991,1487753104,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.68,0.0,0.0,0.000,574732.9,574732.9,27155,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753140,1649823.00
02/22/2017 03:45,2,0.000,ALERT,212.61,299.97,59.975,1487753104,"201051344001025","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,620777.3,620777.3,27233,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753142,1649824.00
02/22/2017 03:45,2,0.000,ALERT,212.16,300.87,59.970,1487753104,"201051344000458","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,626441.6,626441.6,26779,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753143,1649825.00
02/22/2017 03:45,2,0.000,ALERT,212.83,300.87,60.018,1487753104,"201051344000853","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,626171.9,626171.9,26628,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753145,1649826.00
02/22/2017 03:45,2,0.000,ALERT,213.06,300.87,60.028,1487753104,"201051344000685","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,620934.5,620934.5,26927,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753147,1649827.00
02/22/2017 03:45,2,0.000,ALERT,212.83,299.97,59.981,1487753104,"201051344000917","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,618206.8,618206.8,26908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753149,1649828.00
02/22/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1487753104,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,624819.4,624819.4,26774,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753150,1649829.00
02/22/2017 03:45,2,0.000,ALERT,212.83,299.97,59.981,1487753104,"201051344000651","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,615795.1,615795.1,27104,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753152,1649830.00
02/22/2017 03:45,2,0.000,ALERT,211.25,299.67,59.975,1487753104,"274151322000088","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,839226.4,839226.4,26692,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753154,1649831.00
02/22/2017 03:45,2,0.000,ALERT,212.38,299.07,59.975,1487753104,"274151322000068","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,728299.6,728299.6,27264,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753156,1649832.00
02/22/2017 03:45,2,0.000,ALERT,212.16,300.57,59.975,1487753104,"201051344001135","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,611172.3,611172.3,27156,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753158,1649833.00
02/22/2017 03:45,2,0.000,ALERT,211.93,301.17,59.975,1487753104,"201051344000594","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,628313.2,628313.2,27029,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753160,1649834.00
02/22/2017 03:45,2,0.000,ALERT,212.83,300.27,59.975,1487753104,"201051344001203","219011344069620",0.00,8.00,0,298.47,304.48,0.0,0.0,0.000,619382.3,619382.3,27168,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753161,1649835.00
02/22/2017 03:45,2,0.000,ALERT,211.48,299.97,59.975,1487753104,"274151322000054","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,856425.3,856425.3,26604,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753163,1649836.00
02/22/2017 03:45,2,0.000,ALERT,212.38,300.57,59.959,1487753104,"201051344000867","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,614936.7,614936.7,27173,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753165,1649837.00
02/22/2017 03:45,2,0.000,ALERT,212.83,300.87,59.975,1487753104,"201051344001093","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,616982.7,616982.7,27007,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753167,1649838.00
02/22/2017 03:45,2,0.000,ALERT,212.16,300.87,60.028,1487753104,"201051344000900","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,634376.0,634376.0,26537,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753169,1649839.00
02/22/2017 03:45,2,0.000,ALERT,212.38,299.97,59.981,1487753104,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,623848.1,623848.1,26623,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753170,1649840.00
02/22/2017 03:45,2,0.000,ALERT,212.16,301.17,60.007,1487753104,"201051344000569","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,635902.1,635902.1,26517,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753172,1649841.00
02/22/2017 03:45,2,0.000,ALERT,212.16,300.57,59.981,1487753104,"201051344000983","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,627331.5,627331.5,26716,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753174,1649842.00
02/22/2017 03:45,2,0.000,ALERT,212.38,300.57,59.981,1487753104,"201051344001158","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,615523.0,615523.0,27054,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753176,1649843.00
02/22/2017 03:45,2,0.000,ALERT,212.61,301.17,59.981,1487753104,"201051344000576","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,626705.8,626705.8,26598,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487753178,1649844.00
02/22/2017 03:45,2,0.000,ALERT,211.48,298.77,59.981,1487753104,"274151322000087","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,828098.7,828098.7,26937,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487753180,1649845.00
02/22/2017 04:00,2,0.000,ALERT,212.38,299.97,59.954,1487754003,"201051344000645","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,625952.5,625952.5,26635,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754005,1649846.00
02/22/2017 04:00,2,0.000,ALERT,211.48,299.07,59.965,1487754003,"274151322000085","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,854756.0,854756.0,26651,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754007,1649847.00
02/22/2017 04:00,2,0.000,ALERT,212.83,300.27,59.975,1487754003,"201051344000633","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,614754.0,614754.0,27139,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754008,1649848.00
02/22/2017 04:00,2,0.000,ALERT,212.16,300.27,59.954,1487754003,"201051344000469","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,617748.3,617748.3,27094,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754010,1649849.00
02/22/2017 04:00,2,0.000,ALERT,212.38,300.27,59.959,1487754003,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,612546.3,612546.3,27007,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754012,1649850.00
02/22/2017 04:00,2,0.000,ALERT,211.25,299.37,59.954,1487754003,"274151322000052","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,883900.9,883900.9,26430,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754014,1649851.00
02/22/2017 04:00,2,0.000,ALERT,212.61,300.57,59.965,1487754003,"201051344000585","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,623185.6,623185.6,27164,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754016,1649852.00
02/22/2017 04:00,2,0.000,ALERT,212.61,301.17,59.959,1487754003,"201051344001230","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,616036.0,616036.0,26858,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754017,1649853.00
02/22/2017 04:00,2,0.000,ALERT,213.06,301.47,59.959,1487754003,"201051344000582","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,607906.2,607906.2,27043,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754020,1649854.00
02/22/2017 04:00,2,0.000,ALERT,212.38,300.87,59.970,1487754003,"201051344000955","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,623510.7,623510.7,26974,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754021,1649855.00
02/22/2017 04:00,2,0.000,ALERT,211.48,298.77,59.965,1487754003,"274151322000094","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,727515.2,727515.2,27366,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754023,1649856.00
02/22/2017 04:00,2,0.000,ALERT,211.93,300.87,59.965,1487754003,"201051344000579","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,633303.2,633303.2,26953,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754025,1649857.00
02/22/2017 04:00,2,0.000,ALERT,212.38,301.17,59.970,1487754003,"201051344000890","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,619918.9,619918.9,27061,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754027,1649858.00
02/22/2017 04:00,2,0.000,ALERT,212.83,300.57,59.965,1487754003,"201051344000438","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,621023.3,621023.3,27048,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754029,1649859.00
02/22/2017 04:00,2,0.000,ALERT,212.83,299.97,59.965,1487754003,"201051344000417","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,601341.4,601341.4,27282,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754030,1649860.00
02/22/2017 04:00,2,0.000,ALERT,211.70,299.37,59.954,1487754003,"274151322000083","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,875268.0,875268.0,26481,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754032,1649861.00
02/22/2017 04:00,2,0.000,ALERT,212.16,299.67,59.959,1487754003,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,933041.3,933041.3,26580,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754034,1649862.00
02/22/2017 04:00,2,0.000,ALERT,212.16,301.17,59.949,1487754003,"201051344000868","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,616131.7,616131.7,27120,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754036,1649863.00
02/22/2017 04:00,2,0.000,ALERT,211.48,300.27,59.938,1487754003,"274151322000095","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,924212.4,924212.4,26687,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754038,1649864.00
02/22/2017 04:00,2,0.000,ALERT,212.16,300.27,59.959,1487754003,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,574732.9,574732.9,27157,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754039,1649865.00
02/22/2017 04:00,2,0.000,ALERT,212.61,299.97,59.938,1487754003,"201051344001025","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,620777.3,620777.3,27235,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754041,1649866.00
02/22/2017 04:00,2,0.000,ALERT,212.38,300.87,59.959,1487754003,"201051344000458","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,626441.6,626441.6,26781,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754043,1649867.00
02/22/2017 04:00,2,0.000,ALERT,212.83,300.87,59.965,1487754003,"201051344000853","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,626171.9,626171.9,26630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754045,1649868.00
02/22/2017 04:00,2,0.000,ALERT,212.83,300.87,59.965,1487754003,"201051344000685","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,620934.5,620934.5,26929,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754047,1649869.00
02/22/2017 04:00,2,0.000,ALERT,212.83,300.57,59.949,1487754003,"201051344000917","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,618206.8,618206.8,26910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754048,1649870.00
02/22/2017 04:00,2,0.000,ALERT,213.06,301.17,59.959,1487754003,"201051344001145","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,624819.4,624819.4,26776,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754050,1649871.00
02/22/2017 04:00,2,0.000,ALERT,212.61,299.67,59.965,1487754003,"201051344000651","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,615795.1,615795.1,27106,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754052,1649872.00
02/22/2017 04:00,2,0.000,ALERT,211.25,299.37,59.996,1487754003,"274151322000088","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,839226.4,839226.4,26694,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754054,1649873.00
02/22/2017 04:00,2,0.000,ALERT,212.16,298.47,59.949,1487754003,"274151322000068","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,728299.6,728299.6,27266,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754056,1649874.00
02/22/2017 04:00,2,0.000,ALERT,212.16,300.57,59.959,1487754003,"201051344001135","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,611172.3,611172.3,27158,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754057,1649875.00
02/22/2017 04:00,2,0.000,ALERT,212.16,301.47,60.002,1487754003,"201051344000594","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,628313.2,628313.2,27031,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754059,1649876.00
02/22/2017 04:00,2,0.000,ALERT,212.83,300.57,59.965,1487754003,"201051344001203","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,619382.3,619382.3,27170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754061,1649877.00
02/22/2017 04:00,2,0.000,ALERT,211.48,299.97,59.970,1487754003,"274151322000054","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,856425.3,856425.3,26606,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754063,1649878.00
02/22/2017 04:00,2,0.000,ALERT,212.61,300.57,59.981,1487754003,"201051344000867","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,614936.7,614936.7,27175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754065,1649879.00
02/22/2017 04:00,2,0.000,ALERT,212.61,300.57,59.922,1487754003,"201051344001093","219011344069620",0.00,9.30,0,298.77,302.07,0.0,0.0,0.000,616982.7,616982.7,27009,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754066,1649880.00
02/22/2017 04:00,2,0.000,ALERT,212.16,300.57,59.954,1487754003,"201051344000900","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,634376.0,634376.0,26539,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754068,1649881.00
02/22/2017 04:00,2,0.000,ALERT,212.38,299.97,59.938,1487754003,"201051344000648","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,623848.1,623848.1,26625,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754070,1649882.00
02/22/2017 04:00,2,0.000,ALERT,212.38,301.17,59.954,1487754003,"201051344000569","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,635902.1,635902.1,26519,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754072,1649883.00
02/22/2017 04:00,2,0.000,ALERT,212.38,300.87,59.933,1487754003,"201051344000983","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,627331.5,627331.5,26718,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754074,1649884.00
02/22/2017 04:00,2,0.000,ALERT,212.38,300.27,59.928,1487754003,"201051344001158","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,615523.0,615523.0,27056,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754075,1649885.00
02/22/2017 04:00,2,0.000,ALERT,212.83,301.17,60.018,1487754003,"201051344000576","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,626705.8,626705.8,26600,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754077,1649886.00
02/22/2017 04:00,2,0.000,ALERT,211.70,298.77,59.970,1487754003,"274151322000087","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,828098.7,828098.7,26939,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754079,1649887.00
02/22/2017 04:15,2,0.000,ALERT,212.61,300.27,59.959,1487754904,"201051344000645","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,625952.5,625952.5,26637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754906,1649888.00
02/22/2017 04:15,2,0.000,ALERT,211.93,298.77,59.954,1487754904,"274151322000085","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,854756.0,854756.0,26653,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754907,1649889.00
02/22/2017 04:15,2,0.000,ALERT,212.83,300.57,59.954,1487754904,"201051344000633","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,614754.0,614754.0,27141,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754909,1649890.00
02/22/2017 04:15,2,0.000,ALERT,212.16,300.57,59.959,1487754904,"201051344000469","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,617748.3,617748.3,27096,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754911,1649891.00
02/22/2017 04:15,2,0.000,ALERT,212.16,300.57,59.959,1487754904,"201051344000646","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,612546.3,612546.3,27009,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754913,1649892.00
02/22/2017 04:15,2,0.000,ALERT,211.48,299.67,59.922,1487754904,"274151322000052","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,883900.9,883900.9,26432,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754914,1649893.00
02/22/2017 04:15,2,0.000,ALERT,212.38,300.57,59.954,1487754904,"201051344000585","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,623185.6,623185.6,27166,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754916,1649894.00
02/22/2017 04:15,2,0.000,ALERT,212.16,300.87,59.981,1487754904,"201051344001230","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,616036.0,616036.0,26860,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754918,1649895.00
02/22/2017 04:15,2,0.000,ALERT,212.83,301.17,59.949,1487754904,"201051344000582","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,607906.2,607906.2,27045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754920,1649896.00
02/22/2017 04:15,2,0.000,ALERT,211.93,300.57,59.996,1487754904,"201051344000955","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,623510.7,623510.7,26976,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754922,1649897.00
02/22/2017 04:15,2,0.000,ALERT,211.48,298.17,59.944,1487754904,"274151322000094","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,727515.2,727515.2,27368,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754923,1649898.00
