ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 04:15,2,0.000,ALERT,212.16,301.17,59.949,1487754904,"201051344000579","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,633303.2,633303.2,26955,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754925,1649899.00
02/22/2017 04:15,2,0.000,ALERT,212.16,300.87,59.944,1487754904,"201051344000890","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,619918.9,619918.9,27063,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754927,1649900.00
02/22/2017 04:15,2,0.000,ALERT,212.61,300.57,59.959,1487754904,"201051344000438","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,621023.3,621023.3,27050,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754929,1649901.00
02/22/2017 04:15,2,0.000,ALERT,212.61,299.97,59.922,1487754904,"201051344000417","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,601341.4,601341.4,27284,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754930,1649902.00
02/22/2017 04:15,2,0.000,ALERT,211.70,299.67,59.949,1487754904,"274151322000083","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,875268.0,875268.0,26483,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754932,1649903.00
02/22/2017 04:15,2,0.000,ALERT,212.38,299.37,60.002,1487754904,"274151322000076","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,933041.3,933041.3,26582,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754934,1649904.00
02/22/2017 04:15,2,0.000,ALERT,212.16,301.17,59.986,1487754904,"201051344000868","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,616131.7,616131.7,27122,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754936,1649905.00
02/22/2017 04:15,2,0.000,ALERT,211.70,299.97,59.944,1487754904,"274151322000095","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,924212.4,924212.4,26689,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754938,1649906.00
02/22/2017 04:15,2,0.000,ALERT,212.16,300.27,60.002,1487754904,"201051344000988","219011344069620",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,574732.9,574732.9,27159,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754940,1649907.00
02/22/2017 04:15,2,0.000,ALERT,212.16,299.37,59.965,1487754904,"201051344001025","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,620777.3,620777.3,27237,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754942,1649908.00
02/22/2017 04:15,2,0.000,ALERT,212.16,300.57,59.965,1487754904,"201051344000458","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,626441.6,626441.6,26783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754943,1649909.00
02/22/2017 04:15,2,0.000,ALERT,212.83,300.57,59.965,1487754904,"201051344000853","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,626171.9,626171.9,26632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754945,1649910.00
02/22/2017 04:15,2,0.000,ALERT,212.61,300.57,59.965,1487754904,"201051344000685","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,620934.5,620934.5,26931,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754947,1649911.00
02/22/2017 04:15,2,0.000,ALERT,212.38,299.67,59.970,1487754904,"201051344000917","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,618206.8,618206.8,26912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754949,1649912.00
02/22/2017 04:15,2,0.000,ALERT,212.61,300.57,60.028,1487754904,"201051344001145","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,624819.4,624819.4,26778,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754950,1649913.00
02/22/2017 04:15,2,0.000,ALERT,212.38,299.67,59.965,1487754904,"201051344000651","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,615795.1,615795.1,27108,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754952,1649914.00
02/22/2017 04:15,2,0.000,ALERT,211.48,299.07,59.970,1487754904,"274151322000088","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,839226.4,839226.4,26696,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754954,1649915.00
02/22/2017 04:15,2,0.000,ALERT,212.38,297.87,59.949,1487754904,"274151322000068","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,728299.6,728299.6,27268,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754956,1649916.00
02/22/2017 04:15,2,0.000,ALERT,211.93,300.27,60.018,1487754904,"201051344001135","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,611172.3,611172.3,27160,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754958,1649917.00
02/22/2017 04:15,2,0.000,ALERT,211.93,301.17,59.965,1487754904,"201051344000594","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,628313.2,628313.2,27033,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754959,1649918.00
02/22/2017 04:15,2,0.000,ALERT,212.61,300.27,59.975,1487754904,"201051344001203","219011344069620",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,619382.3,619382.3,27172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754961,1649919.00
02/22/2017 04:15,2,0.000,ALERT,211.48,299.37,59.970,1487754904,"274151322000054","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,856425.3,856425.3,26608,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754963,1649920.00
02/22/2017 04:15,2,0.000,ALERT,212.61,300.57,59.975,1487754904,"201051344000867","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,614936.7,614936.7,27177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754965,1649921.00
02/22/2017 04:15,2,0.000,ALERT,212.38,300.87,59.981,1487754904,"201051344001093","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,616982.7,616982.7,27011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754967,1649922.00
02/22/2017 04:15,2,0.000,ALERT,212.16,300.57,59.944,1487754904,"201051344000900","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,634376.0,634376.0,26541,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754968,1649923.00
02/22/2017 04:15,2,0.000,ALERT,212.38,299.97,59.922,1487754904,"201051344000648","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,623848.1,623848.1,26627,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754970,1649924.00
02/22/2017 04:15,2,0.000,ALERT,212.38,301.17,59.970,1487754904,"201051344000569","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,635902.1,635902.1,26521,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754972,1649925.00
02/22/2017 04:15,2,0.000,ALERT,212.16,300.87,59.965,1487754904,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,627331.5,627331.5,26720,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754974,1649926.00
02/22/2017 04:15,2,0.000,ALERT,212.38,300.57,59.981,1487754904,"201051344001158","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,615523.0,615523.0,27058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487754976,1649927.00
02/22/2017 04:15,2,0.000,ALERT,212.61,301.17,59.944,1487754904,"201051344000576","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,626705.8,626705.8,26602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754977,1649928.00
02/22/2017 04:15,2,0.000,ALERT,211.70,298.17,59.965,1487754904,"274151322000087","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,828098.7,828098.7,26941,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487754979,1649929.00
02/22/2017 04:30,2,0.000,ALERT,212.61,299.97,59.944,1487755803,"201051344000645","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,625952.5,625952.5,26639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755805,1649930.00
02/22/2017 04:30,2,0.000,ALERT,211.48,299.37,59.922,1487755803,"274151322000085","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,854756.0,854756.0,26655,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755807,1649931.00
02/22/2017 04:30,2,0.000,ALERT,212.61,299.67,59.975,1487755803,"201051344000633","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,614754.0,614754.0,27143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487755809,1649932.00
02/22/2017 04:30,2,0.000,ALERT,212.16,299.97,59.975,1487755803,"201051344000469","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,617748.3,617748.3,27098,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755811,1649933.00
02/22/2017 04:30,2,0.000,ALERT,211.93,299.97,59.965,1487755803,"201051344000646","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,612546.3,612546.3,27011,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755813,1649934.00
02/22/2017 04:30,2,0.000,ALERT,211.25,298.77,59.949,1487755803,"274151322000052","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,883900.9,883900.9,26434,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755814,1649935.00
02/22/2017 04:30,2,0.000,ALERT,212.38,300.27,59.986,1487755803,"201051344000585","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,623185.6,623185.6,27168,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755816,1649936.00
02/22/2017 04:30,2,0.000,ALERT,211.93,299.97,59.970,1487755803,"201051344001230","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,616036.0,616036.0,26862,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755818,1649937.00
02/22/2017 04:30,2,0.000,ALERT,212.61,300.87,59.970,1487755803,"201051344000582","219011344069620",0.00,7.30,0,299.37,302.68,0.0,0.0,0.000,607906.2,607906.2,27047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755820,1649938.00
02/22/2017 04:30,2,0.000,ALERT,211.93,300.27,59.949,1487755803,"201051344000955","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,623510.7,623510.7,26978,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755821,1649939.00
02/22/2017 04:30,2,0.000,ALERT,211.25,298.17,59.959,1487755803,"274151322000094","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,727515.2,727515.2,27370,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755823,1649940.00
02/22/2017 04:30,2,0.000,ALERT,212.16,300.87,59.970,1487755803,"201051344000579","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,633303.2,633303.2,26957,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755825,1649941.00
02/22/2017 04:30,2,0.000,ALERT,211.93,300.27,59.975,1487755803,"201051344000890","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,619918.9,619918.9,27065,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755827,1649942.00
02/22/2017 04:30,2,0.000,ALERT,212.16,299.97,59.981,1487755803,"201051344000438","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,621023.3,621023.3,27052,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755829,1649943.00
02/22/2017 04:30,2,0.000,ALERT,212.38,299.67,59.959,1487755803,"201051344000417","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,601341.4,601341.4,27286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755830,1649944.00
02/22/2017 04:30,2,0.000,ALERT,211.70,299.67,59.959,1487755803,"274151322000083","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,875268.0,875268.0,26485,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487755832,1649945.00
02/22/2017 04:30,2,0.000,ALERT,212.16,299.37,59.991,1487755803,"274151322000076","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,933041.3,933041.3,26584,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755834,1649946.00
02/22/2017 04:30,2,0.000,ALERT,212.16,301.17,59.975,1487755803,"201051344000868","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,616131.7,616131.7,27124,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487755836,1649947.00
02/22/2017 04:30,2,0.000,ALERT,211.70,300.57,59.986,1487755803,"274151322000095","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,924212.4,924212.4,26691,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755838,1649948.00
02/22/2017 04:30,2,0.000,ALERT,211.93,299.97,59.965,1487755803,"201051344000988","219011344069620",0.00,8.50,0,296.06,301.77,0.0,0.0,0.000,574732.9,574732.9,27161,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755839,1649949.00
02/22/2017 04:30,2,0.000,ALERT,212.16,299.67,59.975,1487755803,"201051344001025","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,620777.3,620777.3,27239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755841,1649950.00
02/22/2017 04:30,2,0.000,ALERT,212.16,300.57,59.970,1487755803,"201051344000458","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,626441.6,626441.6,26785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487755843,1649951.00
02/22/2017 04:30,2,0.000,ALERT,212.61,300.27,59.965,1487755803,"201051344000853","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,626171.9,626171.9,26634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755845,1649952.00
02/22/2017 04:30,2,0.000,ALERT,212.61,300.57,59.975,1487755803,"201051344000685","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,620934.5,620934.5,26933,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487755847,1649953.00
02/22/2017 04:30,2,0.000,ALERT,212.38,299.97,59.981,1487755803,"201051344000917","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,618206.8,618206.8,26914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755848,1649954.00
02/22/2017 04:30,2,0.000,ALERT,212.38,300.57,59.975,1487755803,"201051344001145","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,624819.4,624819.4,26780,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755850,1649955.00
02/22/2017 04:30,2,0.000,ALERT,212.38,299.67,59.959,1487755803,"201051344000651","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,615795.1,615795.1,27110,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755852,1649956.00
02/22/2017 04:30,2,0.000,ALERT,211.25,299.67,59.965,1487755803,"274151322000088","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,839226.4,839226.4,26698,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755854,1649957.00
02/22/2017 04:30,2,0.000,ALERT,212.16,298.47,59.970,1487755803,"274151322000068","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,728299.6,728299.6,27270,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755855,1649958.00
02/22/2017 04:30,2,0.000,ALERT,211.93,300.27,59.991,1487755803,"201051344001135","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,611172.3,611172.3,27162,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487755857,1649959.00
02/22/2017 04:30,2,0.000,ALERT,211.93,300.87,59.981,1487755803,"201051344000594","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,628313.2,628313.2,27035,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755859,1649960.00
02/22/2017 04:30,2,0.000,ALERT,212.38,299.97,59.996,1487755803,"201051344001203","219011344069620",0.00,7.70,0,298.47,303.88,0.0,0.0,0.000,619382.3,619382.3,27174,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755861,1649961.00
02/22/2017 04:30,2,0.000,ALERT,211.48,299.97,59.975,1487755803,"274151322000054","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,856425.3,856425.3,26610,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755863,1649962.00
02/22/2017 04:30,2,0.000,ALERT,212.38,300.57,59.981,1487755803,"201051344000867","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,614936.7,614936.7,27179,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755865,1649963.00
02/22/2017 04:30,2,0.000,ALERT,212.38,300.27,59.975,1487755803,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,616982.7,616982.7,27013,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755866,1649964.00
02/22/2017 04:30,2,0.000,ALERT,212.16,300.87,59.965,1487755803,"201051344000900","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,634376.0,634376.0,26543,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755868,1649965.00
02/22/2017 04:30,2,0.000,ALERT,212.16,299.67,59.928,1487755803,"201051344000648","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,623848.1,623848.1,26629,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487755870,1649966.00
02/22/2017 04:30,2,0.000,ALERT,212.16,301.17,59.986,1487755803,"201051344000569","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,635902.1,635902.1,26523,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755872,1649967.00
02/22/2017 04:30,2,0.000,ALERT,212.16,300.87,59.938,1487755803,"201051344000983","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,627331.5,627331.5,26722,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487755874,1649968.00
02/22/2017 04:30,2,0.000,ALERT,212.16,300.27,59.965,1487755803,"201051344001158","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,615523.0,615523.0,27060,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755876,1649969.00
02/22/2017 04:30,2,0.000,ALERT,212.61,301.17,59.949,1487755803,"201051344000576","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,626705.8,626705.8,26604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755877,1649970.00
02/22/2017 04:30,2,0.000,ALERT,211.93,299.07,59.975,1487755803,"274151322000087","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,828098.7,828098.7,26943,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487755879,1649971.00
02/22/2017 04:45,2,0.000,ALERT,212.61,300.57,59.986,1487756703,"201051344000645","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,625952.5,625952.5,26641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756705,1649972.00
02/22/2017 04:45,2,0.000,ALERT,211.70,299.67,59.986,1487756703,"274151322000085","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,854756.0,854756.0,26657,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756707,1649973.00
02/22/2017 04:45,2,0.000,ALERT,212.83,300.57,60.039,1487756703,"201051344000633","219011344069620",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,614754.0,614754.0,27145,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756709,1649974.00
02/22/2017 04:45,2,0.000,ALERT,212.16,300.57,60.028,1487756703,"201051344000469","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,617748.3,617748.3,27100,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756710,1649975.00
02/22/2017 04:45,2,0.000,ALERT,212.38,300.87,59.986,1487756703,"201051344000646","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,612546.3,612546.3,27013,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487756712,1649976.00
02/22/2017 04:45,2,0.000,ALERT,211.03,299.67,59.981,1487756703,"274151322000052","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,883900.9,883900.9,26436,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756714,1649977.00
02/22/2017 04:45,2,0.000,ALERT,212.61,300.57,59.991,1487756703,"201051344000585","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,623185.6,623185.6,27170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756716,1649978.00
02/22/2017 04:45,2,0.000,ALERT,212.61,301.17,60.002,1487756703,"201051344001230","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,616036.0,616036.0,26864,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756718,1649979.00
02/22/2017 04:45,2,0.000,ALERT,213.06,301.47,59.991,1487756703,"201051344000582","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,607906.2,607906.2,27049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756720,1649980.00
02/22/2017 04:45,2,0.000,ALERT,212.38,300.87,59.996,1487756703,"201051344000955","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,623510.7,623510.7,26980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756721,1649981.00
02/22/2017 04:45,2,0.000,ALERT,211.48,299.07,59.996,1487756703,"274151322000094","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,727515.2,727515.2,27372,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756723,1649982.00
02/22/2017 04:45,2,0.000,ALERT,212.16,301.47,59.991,1487756703,"201051344000579","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,633303.2,633303.2,26959,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756725,1649983.00
02/22/2017 04:45,2,0.000,ALERT,212.38,301.17,59.965,1487756703,"201051344000890","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,619918.9,619918.9,27067,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487756727,1649984.00
02/22/2017 04:45,2,0.000,ALERT,212.61,300.87,60.007,1487756703,"201051344000438","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,621023.3,621023.3,27054,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487756729,1649985.00
02/22/2017 04:45,2,0.000,ALERT,212.61,300.27,59.996,1487756703,"201051344000417","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,601341.4,601341.4,27288,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487756730,1649986.00
02/22/2017 04:45,2,0.000,ALERT,211.70,299.97,60.002,1487756703,"274151322000083","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,875268.0,875268.0,26487,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756732,1649987.00
02/22/2017 04:45,2,0.000,ALERT,211.93,299.67,59.986,1487756703,"274151322000076","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,933041.3,933041.3,26586,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487756734,1649988.00
02/22/2017 04:45,2,0.000,ALERT,212.16,301.47,60.028,1487756703,"201051344000868","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,616131.7,616131.7,27126,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756736,1649989.00
02/22/2017 04:45,2,0.000,ALERT,211.70,300.57,59.970,1487756703,"274151322000095","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,924212.4,924212.4,26693,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487756738,1649990.00
02/22/2017 04:45,2,0.000,ALERT,212.16,300.87,59.996,1487756703,"201051344000988","219011344069620",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,574732.9,574732.9,27163,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756739,1649991.00
02/22/2017 04:45,2,0.000,ALERT,212.38,299.67,60.028,1487756703,"201051344001025","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,620777.3,620777.3,27241,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487756741,1649992.00
02/22/2017 04:45,2,0.000,ALERT,212.16,300.87,59.991,1487756703,"201051344000458","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,626441.6,626441.6,26787,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756743,1649993.00
02/22/2017 04:45,2,0.000,ALERT,212.83,300.87,59.986,1487756703,"201051344000853","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,626171.9,626171.9,26636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756745,1649994.00
02/22/2017 04:45,2,0.000,ALERT,212.83,300.57,60.012,1487756703,"201051344000685","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,620934.5,620934.5,26935,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756747,1649995.00
02/22/2017 04:45,2,0.000,ALERT,212.83,300.27,59.991,1487756703,"201051344000917","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,618206.8,618206.8,26916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756748,1649996.00
02/22/2017 04:45,2,0.000,ALERT,213.06,300.87,59.986,1487756703,"201051344001145","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,624819.4,624819.4,26782,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756750,1649997.00
02/22/2017 04:45,2,0.000,ALERT,212.61,299.97,59.938,1487756703,"201051344000651","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,615795.1,615795.1,27112,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756752,1649998.00
02/22/2017 04:45,2,0.000,ALERT,211.25,299.67,59.975,1487756703,"274151322000088","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,839226.4,839226.4,26700,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756754,1649999.00
02/22/2017 04:45,2,0.000,ALERT,212.16,298.77,59.970,1487756703,"274151322000068","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,728299.6,728299.6,27272,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756756,1650000.00
02/22/2017 04:45,2,0.000,ALERT,211.93,301.77,59.970,1487756703,"201051344000594","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,628313.2,628313.2,27037,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756759,1650001.00
02/22/2017 04:45,2,0.000,ALERT,212.61,300.27,59.970,1487756703,"201051344001203","219011344069620",0.00,7.30,0,297.87,303.88,0.0,0.0,0.000,619382.3,619382.3,27176,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756760,1650002.00
02/22/2017 04:45,2,0.000,ALERT,211.25,299.07,59.965,1487756703,"274151322000054","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,856425.3,856425.3,26612,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756762,1650003.00
02/22/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1487756703,"201051344000867","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,614936.7,614936.7,27181,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756764,1650004.00
02/22/2017 04:45,2,0.000,ALERT,212.61,300.57,59.970,1487756703,"201051344001093","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,616982.7,616982.7,27015,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756766,1650005.00
02/22/2017 04:45,2,0.000,ALERT,212.16,300.57,60.012,1487756703,"201051344000900","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,634376.0,634376.0,26545,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756768,1650006.00
02/22/2017 04:45,2,0.000,ALERT,212.38,300.27,59.965,1487756703,"201051344000648","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,623848.1,623848.1,26631,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756769,1650007.00
02/22/2017 04:45,2,0.000,ALERT,212.16,301.47,60.007,1487756703,"201051344000569","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,635902.1,635902.1,26525,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756771,1650008.00
02/22/2017 04:45,2,0.000,ALERT,212.16,300.87,59.959,1487756703,"201051344000983","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,627331.5,627331.5,26724,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756773,1650009.00
02/22/2017 04:45,2,0.000,ALERT,212.16,300.57,60.007,1487756703,"201051344001158","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,615523.0,615523.0,27062,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487756775,1650010.00
02/22/2017 04:45,2,0.000,ALERT,212.83,301.77,59.959,1487756703,"201051344000576","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,626705.8,626705.8,26606,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487756776,1650011.00
02/22/2017 04:45,2,0.000,ALERT,211.70,298.47,59.949,1487756703,"274151322000087","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,828098.7,828098.7,26945,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756778,1650012.00
02/22/2017 04:45,2,0.000,ALERT,212.16,300.57,59.954,1487756703,"201051344001135","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,611172.3,611172.3,27164,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487756780,1650013.00
02/22/2017 05:00,2,0.000,ALERT,212.38,300.57,59.996,1487757604,"201051344000645","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,625952.5,625952.5,26643,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757606,1650014.00
02/22/2017 05:00,2,0.000,ALERT,211.48,299.97,59.996,1487757604,"274151322000085","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,854756.0,854756.0,26659,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757607,1650015.00
02/22/2017 05:00,2,0.000,ALERT,212.61,300.27,60.007,1487757604,"201051344000633","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,614754.0,614754.0,27147,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757609,1650016.00
02/22/2017 05:00,2,0.000,ALERT,211.93,300.27,59.975,1487757604,"201051344000469","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,617748.3,617748.3,27102,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757611,1650017.00
02/22/2017 05:00,2,0.000,ALERT,211.93,299.97,59.970,1487757604,"201051344000646","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,612546.3,612546.3,27015,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757613,1650018.00
02/22/2017 05:00,2,0.000,ALERT,211.03,299.37,59.975,1487757604,"274151322000052","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,883900.9,883900.9,26438,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757614,1650019.00
02/22/2017 05:00,2,0.000,ALERT,212.16,299.97,59.954,1487757604,"201051344000585","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,623185.6,623185.6,27172,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757616,1650020.00
02/22/2017 05:00,2,0.000,ALERT,212.16,300.57,60.002,1487757604,"201051344001230","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,616036.0,616036.0,26866,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757618,1650021.00
02/22/2017 05:00,2,0.000,ALERT,212.61,300.87,59.981,1487757604,"201051344000582","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,607906.2,607906.2,27051,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757620,1650022.00
02/22/2017 05:00,2,0.000,ALERT,211.70,299.97,60.002,1487757604,"201051344000955","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,623510.7,623510.7,26982,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757622,1650023.00
02/22/2017 05:00,2,0.000,ALERT,211.25,299.37,59.986,1487757604,"274151322000094","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,727515.2,727515.2,27374,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757623,1650024.00
02/22/2017 05:00,2,0.000,ALERT,211.93,301.17,59.981,1487757604,"201051344000579","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,633303.2,633303.2,26961,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757625,1650025.00
02/22/2017 05:00,2,0.000,ALERT,211.93,300.57,59.986,1487757604,"201051344000890","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,619918.9,619918.9,27069,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757627,1650026.00
02/22/2017 05:00,2,0.000,ALERT,212.16,299.97,59.996,1487757604,"201051344000438","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,621023.3,621023.3,27056,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757629,1650027.00
02/22/2017 05:00,2,0.000,ALERT,212.38,299.37,59.996,1487757604,"201051344000417","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,601341.4,601341.4,27290,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757630,1650028.00
02/22/2017 05:00,2,0.000,ALERT,211.25,300.27,59.996,1487757604,"274151322000083","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,875268.0,875268.0,26489,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757632,1650029.00
02/22/2017 05:00,2,0.000,ALERT,211.93,299.67,59.991,1487757604,"274151322000076","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,933041.3,933041.3,26588,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757634,1650030.00
02/22/2017 05:00,2,0.000,ALERT,211.70,301.17,59.981,1487757604,"201051344000868","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,616131.7,616131.7,27128,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757636,1650031.00
02/22/2017 05:00,2,0.000,ALERT,211.25,300.57,59.965,1487757604,"274151322000095","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,924212.4,924212.4,26695,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757638,1650032.00
02/22/2017 05:00,2,0.000,ALERT,211.70,300.57,59.996,1487757604,"201051344000988","219011344069620",0.00,7.70,0,296.06,302.37,0.0,0.0,0.000,574732.9,574732.9,27165,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757640,1650033.00
02/22/2017 05:00,2,0.000,ALERT,211.93,299.07,60.002,1487757604,"201051344001025","219011344069620",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,620777.3,620777.3,27243,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757641,1650034.00
02/22/2017 05:00,2,0.000,ALERT,211.70,300.87,59.986,1487757604,"201051344000458","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,626441.6,626441.6,26789,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757643,1650035.00
02/22/2017 05:00,2,0.000,ALERT,212.38,300.57,60.002,1487757604,"201051344000853","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,626171.9,626171.9,26638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757645,1650036.00
02/22/2017 05:00,2,0.000,ALERT,212.38,300.27,59.975,1487757604,"201051344000685","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,620934.5,620934.5,26937,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757647,1650037.00
02/22/2017 05:00,2,0.000,ALERT,212.16,299.37,60.002,1487757604,"201051344000917","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,618206.8,618206.8,26918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757649,1650038.00
02/22/2017 05:00,2,0.000,ALERT,212.38,300.27,60.002,1487757604,"201051344001145","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,624819.4,624819.4,26784,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757650,1650039.00
02/22/2017 05:00,2,0.000,ALERT,212.16,299.07,59.996,1487757604,"201051344000651","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,615795.1,615795.1,27114,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757652,1650040.00
02/22/2017 05:00,2,0.000,ALERT,210.57,299.37,59.996,1487757604,"274151322000088","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,839226.4,839226.4,26702,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757654,1650041.00
02/22/2017 05:00,2,0.000,ALERT,211.70,298.77,59.991,1487757604,"274151322000068","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,728299.6,728299.6,27274,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757656,1650042.00
02/22/2017 05:00,2,0.000,ALERT,211.70,299.97,59.996,1487757604,"201051344001135","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,611172.3,611172.3,27166,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757658,1650043.00
