ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 05:00,2,0.000,ALERT,211.48,301.17,59.991,1487757604,"201051344000594","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,628313.2,628313.2,27039,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757659,1650044.00
02/22/2017 05:00,2,0.000,ALERT,212.16,299.67,59.996,1487757604,"201051344001203","219011344069620",0.00,7.00,0,297.57,303.88,0.0,0.0,0.000,619382.3,619382.3,27178,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757661,1650045.00
02/22/2017 05:00,2,0.000,ALERT,210.80,300.27,60.007,1487757604,"274151322000054","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,856425.3,856425.3,26614,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757663,1650046.00
02/22/2017 05:00,2,0.000,ALERT,212.16,300.27,59.986,1487757604,"201051344000867","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,614936.7,614936.7,27183,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757665,1650047.00
02/22/2017 05:00,2,0.000,ALERT,212.16,300.27,59.991,1487757604,"201051344001093","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,616982.7,616982.7,27017,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757666,1650048.00
02/22/2017 05:00,2,0.000,ALERT,211.70,300.57,59.986,1487757604,"201051344000900","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,634376.0,634376.0,26547,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757668,1650049.00
02/22/2017 05:00,2,0.000,ALERT,211.93,299.67,59.996,1487757604,"201051344000648","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,623848.1,623848.1,26633,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757670,1650050.00
02/22/2017 05:00,2,0.000,ALERT,211.70,300.57,59.991,1487757604,"201051344000569","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,635902.1,635902.1,26527,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757672,1650051.00
02/22/2017 05:00,2,0.000,ALERT,211.70,300.27,59.991,1487757604,"201051344000983","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,627331.5,627331.5,26726,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757674,1650052.00
02/22/2017 05:00,2,0.000,ALERT,211.93,300.27,60.002,1487757604,"201051344001158","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,615523.0,615523.0,27064,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487757676,1650053.00
02/22/2017 05:00,2,0.000,ALERT,212.38,300.87,60.039,1487757604,"201051344000576","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,626705.8,626705.8,26608,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757677,1650054.00
02/22/2017 05:00,2,0.000,ALERT,211.25,298.47,59.991,1487757604,"274151322000087","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,828098.7,828098.7,26947,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487757679,1650055.00
02/22/2017 05:15,2,0.000,ALERT,211.93,299.97,59.991,1487758504,"201051344000645","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,625952.5,625952.5,26645,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487758506,1650056.00
02/22/2017 05:15,2,0.000,ALERT,211.03,298.77,59.991,1487758504,"274151322000085","219011344069620",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,854756.0,854756.0,26661,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758508,1650057.00
02/22/2017 05:15,2,0.000,ALERT,211.93,299.67,59.970,1487758504,"201051344000633","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,614754.0,614754.0,27149,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758510,1650058.00
02/22/2017 05:15,2,0.000,ALERT,211.48,299.97,59.991,1487758504,"201051344000469","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,617748.3,617748.3,27104,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758511,1650059.00
02/22/2017 05:15,2,0.000,ALERT,211.48,299.37,60.018,1487758504,"201051344000646","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,612546.3,612546.3,27017,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487758513,1650060.00
02/22/2017 05:15,2,0.000,ALERT,210.57,298.47,59.981,1487758504,"274151322000052","219011344069620",0.00,7.70,0,295.76,301.47,0.0,0.0,0.000,883900.9,883900.9,26440,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758515,1650061.00
02/22/2017 05:15,2,0.000,ALERT,211.70,299.37,59.986,1487758504,"201051344000585","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,623185.6,623185.6,27174,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758517,1650062.00
02/22/2017 05:15,2,0.000,ALERT,211.70,299.67,59.970,1487758504,"201051344001230","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,616036.0,616036.0,26868,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758519,1650063.00
02/22/2017 05:15,2,0.000,ALERT,212.16,299.97,59.970,1487758504,"201051344000582","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,607906.2,607906.2,27053,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758520,1650064.00
02/22/2017 05:15,2,0.000,ALERT,211.25,299.37,59.981,1487758504,"201051344000955","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,623510.7,623510.7,26984,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487758522,1650065.00
02/22/2017 05:15,2,0.000,ALERT,210.80,298.17,59.981,1487758504,"274151322000094","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,727515.2,727515.2,27376,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758524,1650066.00
02/22/2017 05:15,2,0.000,ALERT,211.25,300.27,59.970,1487758504,"201051344000579","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,633303.2,633303.2,26963,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758526,1650067.00
02/22/2017 05:15,2,0.000,ALERT,211.48,299.67,59.970,1487758504,"201051344000890","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,619918.9,619918.9,27071,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758527,1650068.00
02/22/2017 05:15,2,0.000,ALERT,211.93,299.37,59.959,1487758504,"201051344000438","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,621023.3,621023.3,27058,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758529,1650069.00
02/22/2017 05:15,2,0.000,ALERT,211.93,298.77,59.938,1487758504,"201051344000417","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,601341.4,601341.4,27292,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487758531,1650070.00
02/22/2017 05:15,2,0.000,ALERT,210.80,298.77,59.959,1487758504,"274151322000083","219011344069620",0.00,7.30,0,296.06,301.47,0.0,0.0,0.000,875268.0,875268.0,26491,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758533,1650071.00
02/22/2017 05:15,2,0.000,ALERT,211.48,299.07,59.970,1487758504,"274151322000076","219011344069620",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,933041.3,933041.3,26590,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758535,1650072.00
02/22/2017 05:15,2,0.000,ALERT,211.25,300.57,59.933,1487758504,"201051344000868","219011344069620",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,616131.7,616131.7,27130,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758536,1650073.00
02/22/2017 05:15,2,0.000,ALERT,210.80,299.67,59.959,1487758504,"274151322000095","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,924212.4,924212.4,26697,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758538,1650074.00
02/22/2017 05:15,2,0.000,ALERT,211.25,299.67,59.975,1487758504,"201051344000988","219011344069620",0.00,7.30,0,295.46,302.07,0.0,0.0,0.000,574732.9,574732.9,27167,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758540,1650075.00
02/22/2017 05:15,2,0.000,ALERT,211.48,298.77,59.975,1487758504,"201051344001025","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,620777.3,620777.3,27245,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487758542,1650076.00
02/22/2017 05:15,2,0.000,ALERT,211.48,299.97,59.986,1487758504,"201051344000458","219011344069620",0.00,8.50,0,297.26,302.68,0.0,0.0,0.000,626441.6,626441.6,26791,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758544,1650077.00
02/22/2017 05:15,2,0.000,ALERT,211.93,299.97,59.986,1487758504,"201051344000853","219011344069620",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,626171.9,626171.9,26640,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758545,1650078.00
02/22/2017 05:15,2,0.000,ALERT,212.16,299.67,59.986,1487758504,"201051344000685","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,620934.5,620934.5,26939,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758547,1650079.00
02/22/2017 05:15,2,0.000,ALERT,211.93,298.77,59.986,1487758504,"201051344000917","219011344069620",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,618206.8,618206.8,26920,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758549,1650080.00
02/22/2017 05:15,2,0.000,ALERT,211.93,299.67,59.954,1487758504,"201051344001145","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,624819.4,624819.4,26786,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758551,1650081.00
02/22/2017 05:15,2,0.000,ALERT,211.70,298.47,59.970,1487758504,"201051344000651","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,615795.1,615795.1,27116,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758553,1650082.00
02/22/2017 05:15,2,0.000,ALERT,210.57,298.77,59.996,1487758504,"274151322000088","219011344069620",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,839226.4,839226.4,26704,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758554,1650083.00
02/22/2017 05:15,2,0.000,ALERT,211.70,298.47,59.959,1487758504,"274151322000068","219011344069620",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,728299.6,728299.6,27276,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758556,1650084.00
02/22/2017 05:15,2,0.000,ALERT,211.25,299.37,59.991,1487758504,"201051344001135","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,611172.3,611172.3,27168,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758558,1650085.00
02/22/2017 05:15,2,0.000,ALERT,211.25,300.87,59.970,1487758504,"201051344000594","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,628313.2,628313.2,27041,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758560,1650086.00
02/22/2017 05:15,2,0.000,ALERT,211.70,299.37,59.970,1487758504,"201051344001203","219011344069620",0.00,6.70,0,297.26,303.28,0.0,0.0,0.000,619382.3,619382.3,27180,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758562,1650087.00
02/22/2017 05:15,2,0.000,ALERT,210.80,299.67,59.970,1487758504,"274151322000054","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,856425.3,856425.3,26616,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758564,1650088.00
02/22/2017 05:15,2,0.000,ALERT,211.93,299.97,59.954,1487758504,"201051344000867","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,614936.7,614936.7,27185,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758565,1650089.00
02/22/2017 05:15,2,0.000,ALERT,211.70,299.37,59.975,1487758504,"201051344001093","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,616982.7,616982.7,27019,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487758567,1650090.00
02/22/2017 05:15,2,0.000,ALERT,211.48,299.97,59.959,1487758504,"201051344000900","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,634376.0,634376.0,26549,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758569,1650091.00
02/22/2017 05:15,2,0.000,ALERT,211.70,299.67,59.959,1487758504,"201051344000648","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,623848.1,623848.1,26635,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487758571,1650092.00
02/22/2017 05:15,2,0.000,ALERT,211.48,300.57,59.954,1487758504,"201051344000569","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,635902.1,635902.1,26529,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758573,1650093.00
02/22/2017 05:15,2,0.000,ALERT,211.48,300.27,59.954,1487758504,"201051344000983","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,627331.5,627331.5,26728,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487758574,1650094.00
02/22/2017 05:15,2,0.000,ALERT,211.48,299.97,59.959,1487758504,"201051344001158","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,615523.0,615523.0,27066,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487758576,1650095.00
02/22/2017 05:15,2,0.000,ALERT,211.93,300.57,59.954,1487758504,"201051344000576","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,626705.8,626705.8,26610,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487758578,1650096.00
02/22/2017 05:15,2,0.000,ALERT,211.03,298.47,59.959,1487758504,"274151322000087","219011344069620",0.00,8.00,0,294.86,300.57,0.0,0.0,0.000,828098.7,828098.7,26949,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487758580,1650097.00
02/22/2017 05:30,2,0.000,ALERT,212.16,299.97,60.002,1487759404,"201051344000645","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,625952.5,625952.5,26647,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759406,1650098.00
02/22/2017 05:30,2,0.000,ALERT,210.57,298.17,60.039,1487759404,"274151322000085","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,854756.0,854756.0,26663,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759407,1650099.00
02/22/2017 05:30,2,0.000,ALERT,212.38,299.97,60.007,1487759404,"201051344000633","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,614754.0,614754.0,27151,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759409,1650100.00
02/22/2017 05:30,2,0.000,ALERT,211.93,299.97,59.996,1487759404,"201051344000469","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,617748.3,617748.3,27106,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759411,1650101.00
02/22/2017 05:30,2,0.000,ALERT,211.25,299.07,60.007,1487759404,"201051344000646","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,612546.3,612546.3,27019,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759413,1650102.00
02/22/2017 05:30,2,0.000,ALERT,210.35,297.87,60.002,1487759404,"274151322000052","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,883900.9,883900.9,26442,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759415,1650103.00
02/22/2017 05:30,2,0.000,ALERT,211.48,299.07,60.007,1487759404,"201051344000585","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,623185.6,623185.6,27176,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759417,1650104.00
02/22/2017 05:30,2,0.000,ALERT,211.48,299.37,60.002,1487759404,"201051344001230","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,616036.0,616036.0,26870,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759418,1650105.00
02/22/2017 05:30,2,0.000,ALERT,211.93,299.97,59.996,1487759404,"201051344000582","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,607906.2,607906.2,27055,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759420,1650106.00
02/22/2017 05:30,2,0.000,ALERT,211.03,299.07,60.007,1487759404,"201051344000955","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,623510.7,623510.7,26986,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759422,1650107.00
02/22/2017 05:30,2,0.000,ALERT,210.57,297.87,60.002,1487759404,"274151322000094","219011344069620",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,727515.2,727515.2,27378,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759424,1650108.00
02/22/2017 05:30,2,0.000,ALERT,211.70,300.57,59.996,1487759404,"201051344000579","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,633303.2,633303.2,26965,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759426,1650109.00
02/22/2017 05:30,2,0.000,ALERT,211.25,299.67,59.981,1487759404,"201051344000890","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,619918.9,619918.9,27073,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759428,1650110.00
02/22/2017 05:30,2,0.000,ALERT,211.70,299.37,60.002,1487759404,"201051344000438","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,621023.3,621023.3,27060,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759429,1650111.00
02/22/2017 05:30,2,0.000,ALERT,211.70,298.77,60.028,1487759404,"201051344000417","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,601341.4,601341.4,27294,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759431,1650112.00
02/22/2017 05:30,2,0.000,ALERT,210.80,298.77,60.007,1487759404,"274151322000083","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,875268.0,875268.0,26493,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759433,1650113.00
02/22/2017 05:30,2,0.000,ALERT,211.25,298.47,60.002,1487759404,"274151322000076","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,933041.3,933041.3,26592,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759435,1650114.00
02/22/2017 05:30,2,0.000,ALERT,211.70,300.57,60.002,1487759404,"201051344000868","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,616131.7,616131.7,27132,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759437,1650115.00
02/22/2017 05:30,2,0.000,ALERT,210.80,299.37,60.018,1487759404,"274151322000095","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,924212.4,924212.4,26699,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759439,1650116.00
02/22/2017 05:30,2,0.000,ALERT,211.70,299.97,60.007,1487759404,"201051344000988","219011344069620",0.00,7.30,0,294.86,301.47,0.0,0.0,0.000,574732.9,574732.9,27169,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759440,1650117.00
02/22/2017 05:30,2,0.000,ALERT,211.25,298.17,60.034,1487759404,"201051344001025","219011344069620",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,620777.3,620777.3,27247,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759442,1650118.00
02/22/2017 05:30,2,0.000,ALERT,211.70,299.97,59.996,1487759404,"201051344000458","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,626441.6,626441.6,26793,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759444,1650119.00
02/22/2017 05:30,2,0.000,ALERT,212.38,299.67,60.002,1487759404,"201051344000853","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,626171.9,626171.9,26642,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759446,1650120.00
02/22/2017 05:30,2,0.000,ALERT,211.93,299.37,60.002,1487759404,"201051344000685","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,620934.5,620934.5,26941,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759448,1650121.00
02/22/2017 05:30,2,0.000,ALERT,211.70,298.77,59.991,1487759404,"201051344000917","219011344069620",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,618206.8,618206.8,26922,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759450,1650122.00
02/22/2017 05:30,2,0.000,ALERT,211.93,299.37,59.996,1487759404,"201051344001145","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,624819.4,624819.4,26788,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759451,1650123.00
02/22/2017 05:30,2,0.000,ALERT,211.70,298.77,60.007,1487759404,"201051344000651","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,615795.1,615795.1,27118,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759453,1650124.00
02/22/2017 05:30,2,0.000,ALERT,210.35,298.17,59.986,1487759404,"274151322000088","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,839226.4,839226.4,26706,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759455,1650125.00
02/22/2017 05:30,2,0.000,ALERT,211.25,297.26,60.012,1487759404,"274151322000068","219011344069620",0.00,8.00,0,295.46,299.37,0.0,0.0,0.000,728299.6,728299.6,27278,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759457,1650126.00
02/22/2017 05:30,2,0.000,ALERT,211.25,299.07,60.002,1487759404,"201051344001135","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,611172.3,611172.3,27170,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759458,1650127.00
02/22/2017 05:30,2,0.000,ALERT,211.48,300.57,60.002,1487759404,"201051344000594","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,628313.2,628313.2,27043,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759460,1650128.00
02/22/2017 05:30,2,0.000,ALERT,211.70,299.07,59.996,1487759404,"201051344001203","219011344069620",0.00,6.30,0,296.06,302.68,0.0,0.0,0.000,619382.3,619382.3,27182,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759462,1650129.00
02/22/2017 05:30,2,0.000,ALERT,210.57,298.47,60.007,1487759404,"274151322000054","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,856425.3,856425.3,26618,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759464,1650130.00
02/22/2017 05:30,2,0.000,ALERT,211.93,299.37,60.007,1487759404,"201051344000867","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,614936.7,614936.7,27187,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759466,1650131.00
02/22/2017 05:30,2,0.000,ALERT,211.25,299.07,59.996,1487759404,"201051344001093","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,616982.7,616982.7,27021,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759467,1650132.00
02/22/2017 05:30,2,0.000,ALERT,211.93,300.27,60.012,1487759404,"201051344000900","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,634376.0,634376.0,26551,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759469,1650133.00
02/22/2017 05:30,2,0.000,ALERT,212.16,299.37,60.007,1487759404,"201051344000648","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,623848.1,623848.1,26637,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759471,1650134.00
02/22/2017 05:30,2,0.000,ALERT,211.70,300.27,60.002,1487759404,"201051344000569","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,635902.1,635902.1,26531,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759473,1650135.00
02/22/2017 05:30,2,0.000,ALERT,211.93,299.97,60.007,1487759404,"201051344000983","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,627331.5,627331.5,26730,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759475,1650136.00
02/22/2017 05:30,2,0.000,ALERT,211.93,299.67,59.996,1487759404,"201051344001158","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,615523.0,615523.0,27068,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759476,1650137.00
02/22/2017 05:30,2,0.000,ALERT,212.38,300.27,59.986,1487759404,"201051344000576","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,626705.8,626705.8,26612,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487759478,1650138.00
02/22/2017 05:30,2,0.000,ALERT,211.03,297.87,59.959,1487759404,"274151322000087","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,828098.7,828098.7,26951,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487759480,1650139.00
02/22/2017 05:45,2,0.000,ALERT,212.16,299.67,60.028,1487760303,"201051344000645","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,625952.5,625952.5,26649,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760305,1650140.00
02/22/2017 05:45,2,0.000,ALERT,210.35,297.26,60.007,1487760303,"274151322000085","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,854756.0,854756.0,26665,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760307,1650141.00
02/22/2017 05:45,2,0.000,ALERT,212.16,299.37,60.018,1487760303,"201051344000633","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,614754.0,614754.0,27153,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760309,1650142.00
02/22/2017 05:45,2,0.000,ALERT,211.70,299.67,60.023,1487760303,"201051344000469","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,617748.3,617748.3,27108,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760311,1650143.00
02/22/2017 05:45,2,0.000,ALERT,210.80,298.17,60.018,1487760303,"201051344000646","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,612546.3,612546.3,27021,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760313,1650144.00
02/22/2017 05:45,2,0.000,ALERT,209.67,296.96,60.002,1487760303,"274151322000052","219011344069620",0.00,7.30,0,294.86,300.27,0.0,0.0,0.000,883900.9,883900.9,26444,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760314,1650145.00
02/22/2017 05:45,2,0.000,ALERT,211.03,298.17,60.012,1487760303,"201051344000585","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,623185.6,623185.6,27178,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760316,1650146.00
02/22/2017 05:45,2,0.000,ALERT,210.80,298.17,60.007,1487760303,"201051344001230","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,616036.0,616036.0,26872,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760318,1650147.00
02/22/2017 05:45,2,0.000,ALERT,211.48,298.77,60.007,1487760303,"201051344000582","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,607906.2,607906.2,27057,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760320,1650148.00
02/22/2017 05:45,2,0.000,ALERT,210.80,297.87,60.012,1487760303,"201051344000955","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,623510.7,623510.7,26988,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760322,1650149.00
02/22/2017 05:45,2,0.000,ALERT,210.35,297.26,60.012,1487760303,"274151322000094","219011344069620",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,727515.2,727515.2,27380,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760323,1650150.00
02/22/2017 05:45,2,0.000,ALERT,211.70,300.57,60.034,1487760303,"201051344000579","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,633303.2,633303.2,26967,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760325,1650151.00
02/22/2017 05:45,2,0.000,ALERT,210.80,298.47,60.012,1487760303,"201051344000890","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,619918.9,619918.9,27075,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760327,1650152.00
02/22/2017 05:45,2,0.000,ALERT,211.03,297.87,60.012,1487760303,"201051344000438","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,621023.3,621023.3,27062,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760329,1650153.00
02/22/2017 05:45,2,0.000,ALERT,211.25,297.57,60.018,1487760303,"201051344000417","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,601341.4,601341.4,27296,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760331,1650154.00
02/22/2017 05:45,2,0.000,ALERT,210.35,297.26,60.007,1487760303,"274151322000083","219011344069620",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,875268.0,875268.0,26495,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760332,1650155.00
02/22/2017 05:45,2,0.000,ALERT,211.03,297.26,60.007,1487760303,"274151322000076","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,933041.3,933041.3,26594,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760334,1650156.00
02/22/2017 05:45,2,0.000,ALERT,211.48,300.27,60.018,1487760303,"201051344000868","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,616131.7,616131.7,27134,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760336,1650157.00
02/22/2017 05:45,2,0.000,ALERT,210.12,298.17,59.981,1487760303,"274151322000095","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,924212.4,924212.4,26701,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760338,1650158.00
02/22/2017 05:45,2,0.000,ALERT,211.25,299.67,60.039,1487760303,"201051344000988","219011344069620",0.00,7.30,0,294.86,301.17,0.0,0.0,0.000,574732.9,574732.9,27171,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760340,1650159.00
02/22/2017 05:45,2,0.000,ALERT,210.80,297.26,60.023,1487760303,"201051344001025","219011344069620",0.00,6.30,0,295.46,301.17,0.0,0.0,0.000,620777.3,620777.3,27249,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760342,1650160.00
02/22/2017 05:45,2,0.000,ALERT,211.25,299.67,60.034,1487760303,"201051344000458","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,626441.6,626441.6,26795,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760343,1650161.00
02/22/2017 05:45,2,0.000,ALERT,212.16,299.67,60.012,1487760303,"201051344000853","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,626171.9,626171.9,26644,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760345,1650162.00
02/22/2017 05:45,2,0.000,ALERT,211.25,297.87,60.007,1487760303,"201051344000685","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,620934.5,620934.5,26943,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760347,1650163.00
02/22/2017 05:45,2,0.000,ALERT,211.03,297.26,60.018,1487760303,"201051344000917","219011344069620",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,618206.8,618206.8,26924,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760349,1650164.00
02/22/2017 05:45,2,0.000,ALERT,211.25,297.87,59.991,1487760303,"201051344001145","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,624819.4,624819.4,26790,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760351,1650165.00
02/22/2017 05:45,2,0.000,ALERT,211.03,296.96,60.012,1487760303,"201051344000651","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,615795.1,615795.1,27120,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760352,1650166.00
02/22/2017 05:45,2,0.000,ALERT,209.90,297.57,60.002,1487760303,"274151322000088","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,839226.4,839226.4,26708,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760354,1650167.00
02/22/2017 05:45,2,0.000,ALERT,211.03,296.66,60.012,1487760303,"274151322000068","219011344069620",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,728299.6,728299.6,27280,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760356,1650168.00
02/22/2017 05:45,2,0.000,ALERT,210.57,297.57,60.012,1487760303,"201051344001135","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,611172.3,611172.3,27172,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760358,1650169.00
02/22/2017 05:45,2,0.000,ALERT,211.25,299.97,60.007,1487760303,"201051344000594","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,628313.2,628313.2,27045,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760360,1650170.00
02/22/2017 05:45,2,0.000,ALERT,211.03,297.26,60.039,1487760303,"201051344001203","219011344069620",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,619382.3,619382.3,27184,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760361,1650171.00
02/22/2017 05:45,2,0.000,ALERT,210.12,297.26,60.012,1487760303,"274151322000054","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,856425.3,856425.3,26620,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760363,1650172.00
02/22/2017 05:45,2,0.000,ALERT,211.70,298.77,60.007,1487760303,"201051344000867","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,614936.7,614936.7,27189,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760365,1650173.00
02/22/2017 05:45,2,0.000,ALERT,210.80,297.26,60.012,1487760303,"201051344001093","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,616982.7,616982.7,27023,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760367,1650174.00
02/22/2017 05:45,2,0.000,ALERT,211.25,299.37,59.959,1487760303,"201051344000900","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,634376.0,634376.0,26553,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760368,1650175.00
02/22/2017 05:45,2,0.000,ALERT,211.48,298.77,60.002,1487760303,"201051344000648","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,623848.1,623848.1,26639,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760370,1650176.00
02/22/2017 05:45,2,0.000,ALERT,211.48,299.97,60.018,1487760303,"201051344000569","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,635902.1,635902.1,26533,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760372,1650177.00
02/22/2017 05:45,2,0.000,ALERT,211.48,299.67,60.012,1487760303,"201051344000983","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,627331.5,627331.5,26732,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760374,1650178.00
02/22/2017 05:45,2,0.000,ALERT,211.48,299.37,60.012,1487760303,"201051344001158","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,615523.0,615523.0,27070,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760376,1650179.00
02/22/2017 05:45,2,0.000,ALERT,212.16,300.27,60.012,1487760303,"201051344000576","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,626705.8,626705.8,26614,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487760377,1650180.00
02/22/2017 05:45,2,0.000,ALERT,210.57,297.26,60.012,1487760303,"274151322000087","219011344069620",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,828098.7,828098.7,26953,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487760379,1650181.00
02/22/2017 06:00,2,0.000,ALERT,212.38,300.27,59.965,1487761204,"201051344000645","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,625952.5,625952.5,26651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761206,1650182.00
02/22/2017 06:00,2,0.000,ALERT,211.03,299.07,59.944,1487761204,"274151322000085","219011344069620",0.00,7.30,0,294.56,300.87,0.0,0.0,0.000,854756.0,854756.0,26667,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761207,1650183.00
02/22/2017 06:00,2,0.000,ALERT,212.38,299.97,59.975,1487761204,"201051344000633","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,614754.0,614754.0,27155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761209,1650184.00
02/22/2017 06:00,2,0.000,ALERT,211.93,300.27,59.996,1487761204,"201051344000469","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,617748.3,617748.3,27110,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761211,1650185.00
02/22/2017 06:00,2,0.000,ALERT,210.80,297.57,59.954,1487761204,"201051344000646","219011344069620",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,612546.3,612546.3,27023,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761213,1650186.00
02/22/2017 06:00,2,0.000,ALERT,211.03,298.77,59.991,1487761204,"274151322000052","219011344069620",0.00,7.30,0,294.56,301.47,0.0,0.0,0.000,883900.9,883900.9,26446,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761215,1650187.00
02/22/2017 06:00,2,0.000,ALERT,211.25,297.87,59.965,1487761204,"201051344000585","219011344069620",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,623185.6,623185.6,27180,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761216,1650188.00
