ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 06:00,2,0.000,ALERT,211.03,297.87,59.970,1487761204,"201051344001230","219011344069620",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,616036.0,616036.0,26874,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761218,1650189.00
02/22/2017 06:00,2,0.000,ALERT,211.48,298.77,59.975,1487761204,"201051344000582","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,607906.2,607906.2,27059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761220,1650190.00
02/22/2017 06:00,2,0.000,ALERT,210.80,297.87,59.970,1487761204,"201051344000955","219011344069620",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,623510.7,623510.7,26990,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761222,1650191.00
02/22/2017 06:00,2,0.000,ALERT,211.25,298.47,59.970,1487761204,"274151322000094","219011344069620",0.00,6.70,0,293.96,300.27,0.0,0.0,0.000,727515.2,727515.2,27382,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761224,1650192.00
02/22/2017 06:00,2,0.000,ALERT,211.93,300.87,60.023,1487761204,"201051344000579","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,633303.2,633303.2,26969,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761225,1650193.00
02/22/2017 06:00,2,0.000,ALERT,211.03,298.17,59.986,1487761204,"201051344000890","219011344069620",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,619918.9,619918.9,27077,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761227,1650194.00
02/22/2017 06:00,2,0.000,ALERT,211.03,297.57,59.991,1487761204,"201051344000438","219011344069620",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,621023.3,621023.3,27064,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761229,1650195.00
02/22/2017 06:00,2,0.000,ALERT,211.25,297.26,59.991,1487761204,"201051344000417","219011344069620",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,601341.4,601341.4,27298,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761231,1650196.00
02/22/2017 06:00,2,0.000,ALERT,211.25,299.97,59.954,1487761204,"274151322000083","219011344069620",0.00,7.00,0,295.16,301.47,0.0,0.0,0.000,875268.0,875268.0,26497,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761232,1650197.00
02/22/2017 06:00,2,0.000,ALERT,211.70,298.77,59.981,1487761204,"274151322000076","219011344069620",0.00,7.30,0,294.56,301.47,0.0,0.0,0.000,933041.3,933041.3,26596,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761234,1650198.00
02/22/2017 06:00,2,0.000,ALERT,211.70,301.17,59.959,1487761204,"201051344000868","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,616131.7,616131.7,27136,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761236,1650199.00
02/22/2017 06:00,2,0.000,ALERT,211.03,299.97,59.986,1487761204,"274151322000095","219011344069620",0.00,6.70,0,295.76,302.07,0.0,0.0,0.000,924212.4,924212.4,26703,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761238,1650200.00
02/22/2017 06:00,2,0.000,ALERT,211.48,300.27,59.991,1487761204,"201051344000988","219011344069620",0.00,7.30,0,294.86,301.47,0.0,0.0,0.000,574732.9,574732.9,27173,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761240,1650201.00
02/22/2017 06:00,2,0.000,ALERT,211.03,297.26,59.996,1487761204,"201051344001025","219011344069620",0.00,6.30,0,294.26,299.97,0.0,0.0,0.000,620777.3,620777.3,27251,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761242,1650202.00
02/22/2017 06:00,2,0.000,ALERT,211.48,300.27,59.986,1487761204,"201051344000458","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,626441.6,626441.6,26797,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761243,1650203.00
02/22/2017 06:00,2,0.000,ALERT,212.16,300.27,59.981,1487761204,"201051344000853","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,626171.9,626171.9,26646,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761245,1650204.00
02/22/2017 06:00,2,0.000,ALERT,211.25,297.87,59.996,1487761204,"201051344000685","219011344069620",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,620934.5,620934.5,26945,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761247,1650205.00
02/22/2017 06:00,2,0.000,ALERT,211.03,297.26,59.996,1487761204,"201051344000917","219011344069620",0.00,7.70,0,293.36,298.77,0.0,0.0,0.000,618206.8,618206.8,26926,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761249,1650206.00
02/22/2017 06:00,2,0.000,ALERT,211.25,298.17,60.034,1487761204,"201051344001145","219011344069620",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,624819.4,624819.4,26792,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761251,1650207.00
02/22/2017 06:00,2,0.000,ALERT,211.03,296.96,59.996,1487761204,"201051344000651","219011344069620",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,615795.1,615795.1,27122,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761252,1650208.00
02/22/2017 06:00,2,0.000,ALERT,210.57,298.77,59.991,1487761204,"274151322000088","219011344069620",0.00,7.70,0,294.56,300.87,0.0,0.0,0.000,839226.4,839226.4,26710,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761254,1650209.00
02/22/2017 06:00,2,0.000,ALERT,211.70,298.17,60.002,1487761204,"274151322000068","219011344069620",0.00,8.00,0,293.96,300.27,0.0,0.0,0.000,728299.6,728299.6,27282,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761256,1650210.00
02/22/2017 06:00,2,0.000,ALERT,210.80,297.87,60.028,1487761204,"201051344001135","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,611172.3,611172.3,27174,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761258,1650211.00
02/22/2017 06:00,2,0.000,ALERT,211.48,300.87,59.996,1487761204,"201051344000594","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,628313.2,628313.2,27047,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761259,1650212.00
02/22/2017 06:00,2,0.000,ALERT,211.03,297.57,59.991,1487761204,"201051344001203","219011344069620",0.00,6.70,0,294.56,301.17,0.0,0.0,0.000,619382.3,619382.3,27186,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761261,1650213.00
02/22/2017 06:00,2,0.000,ALERT,211.25,299.67,60.039,1487761204,"274151322000054","219011344069620",0.00,8.00,0,294.86,301.47,0.0,0.0,0.000,856425.3,856425.3,26622,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761263,1650214.00
02/22/2017 06:00,2,0.000,ALERT,212.16,300.27,59.991,1487761204,"201051344000867","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,614936.7,614936.7,27191,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761265,1650215.00
02/22/2017 06:00,2,0.000,ALERT,211.03,297.87,59.986,1487761204,"201051344001093","219011344069620",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,616982.7,616982.7,27025,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761267,1650216.00
02/22/2017 06:00,2,0.000,ALERT,211.70,300.57,59.986,1487761204,"201051344000900","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,634376.0,634376.0,26555,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761269,1650217.00
02/22/2017 06:00,2,0.000,ALERT,211.93,299.67,59.944,1487761204,"201051344000648","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,623848.1,623848.1,26641,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761270,1650218.00
02/22/2017 06:00,2,0.000,ALERT,211.93,300.87,59.991,1487761204,"201051344000569","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,635902.1,635902.1,26535,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487761272,1650219.00
02/22/2017 06:00,2,0.000,ALERT,211.70,300.57,59.981,1487761204,"201051344000983","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,627331.5,627331.5,26734,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761274,1650220.00
02/22/2017 06:00,2,0.000,ALERT,211.70,299.97,59.981,1487761204,"201051344001158","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,615523.0,615523.0,27072,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761276,1650221.00
02/22/2017 06:00,2,0.000,ALERT,212.16,300.87,59.991,1487761204,"201051344000576","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,626705.8,626705.8,26616,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761278,1650222.00
02/22/2017 06:00,2,0.000,ALERT,211.03,298.47,59.975,1487761204,"274151322000087","219011344069620",0.00,7.70,0,293.66,300.57,0.0,0.0,0.000,828098.7,828098.7,26955,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487761279,1650223.00
02/22/2017 06:15,2,0.000,ALERT,211.70,298.47,59.959,1487762104,"201051344000645","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,625952.5,625952.5,26653,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762106,1650224.00
02/22/2017 06:15,2,0.000,ALERT,210.35,296.66,59.954,1487762104,"274151322000085","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,854756.0,854756.0,26669,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762107,1650225.00
02/22/2017 06:15,2,0.000,ALERT,211.70,298.17,59.986,1487762104,"201051344000633","219011344069620",0.00,6.70,0,295.46,301.47,0.0,0.0,0.000,614754.0,614754.0,27157,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762109,1650226.00
02/22/2017 06:15,2,0.000,ALERT,211.25,298.17,59.949,1487762104,"201051344000469","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,617748.3,617748.3,27112,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762111,1650227.00
02/22/2017 06:15,2,0.000,ALERT,210.12,296.06,59.991,1487762104,"201051344000646","219011344069620",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,612546.3,612546.3,27025,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487762113,1650228.00
02/22/2017 06:15,2,0.000,ALERT,210.12,296.96,59.944,1487762104,"274151322000052","219011344069620",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,883900.9,883900.9,26448,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762115,1650229.00
02/22/2017 06:15,2,0.000,ALERT,210.57,296.36,59.944,1487762104,"201051344000585","219011344069620",0.00,7.30,0,293.96,299.37,0.0,0.0,0.000,623185.6,623185.6,27182,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762116,1650230.00
02/22/2017 06:15,2,0.000,ALERT,210.57,296.66,59.954,1487762104,"201051344001230","219011344069620",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,616036.0,616036.0,26876,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762118,1650231.00
02/22/2017 06:15,2,0.000,ALERT,211.03,297.26,59.949,1487762104,"201051344000582","219011344069620",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,607906.2,607906.2,27061,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762120,1650232.00
02/22/2017 06:15,2,0.000,ALERT,210.12,296.36,59.959,1487762104,"201051344000955","219011344069620",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,623510.7,623510.7,26992,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762122,1650233.00
02/22/2017 06:15,2,0.000,ALERT,210.57,296.66,59.981,1487762104,"274151322000094","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,727515.2,727515.2,27384,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762124,1650234.00
02/22/2017 06:15,2,0.000,ALERT,211.25,299.37,59.965,1487762104,"201051344000579","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,633303.2,633303.2,26971,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762126,1650235.00
02/22/2017 06:15,2,0.000,ALERT,210.57,296.96,59.949,1487762104,"201051344000890","219011344069620",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,619918.9,619918.9,27079,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762128,1650236.00
02/22/2017 06:15,2,0.000,ALERT,210.80,296.36,59.970,1487762104,"201051344000438","219011344069620",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,621023.3,621023.3,27066,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762129,1650237.00
02/22/2017 06:15,2,0.000,ALERT,210.80,296.06,60.012,1487762104,"201051344000417","219011344069620",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,601341.4,601341.4,27300,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762131,1650238.00
02/22/2017 06:15,2,0.000,ALERT,210.80,298.17,59.991,1487762104,"274151322000083","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,875268.0,875268.0,26499,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762133,1650239.00
02/22/2017 06:15,2,0.000,ALERT,211.25,297.87,59.965,1487762104,"274151322000076","219011344069620",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,933041.3,933041.3,26598,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762135,1650240.00
02/22/2017 06:15,2,0.000,ALERT,211.25,299.37,59.991,1487762104,"201051344000868","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,616131.7,616131.7,27138,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762137,1650241.00
02/22/2017 06:15,2,0.000,ALERT,210.57,298.47,59.991,1487762104,"274151322000095","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,924212.4,924212.4,26705,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762139,1650242.00
02/22/2017 06:15,2,0.000,ALERT,211.03,298.47,60.012,1487762104,"201051344000988","219011344069620",0.00,7.70,0,294.56,301.77,0.0,0.0,0.000,574732.9,574732.9,27175,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762141,1650243.00
02/22/2017 06:15,2,0.000,ALERT,210.12,295.16,59.965,1487762104,"201051344001025","219011344069620",0.00,6.30,0,293.96,299.67,0.0,0.0,0.000,620777.3,620777.3,27253,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762142,1650244.00
02/22/2017 06:15,2,0.000,ALERT,211.03,298.77,59.954,1487762104,"201051344000458","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,626441.6,626441.6,26799,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762144,1650245.00
02/22/2017 06:15,2,0.000,ALERT,211.70,298.77,59.965,1487762104,"201051344000853","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,626171.9,626171.9,26648,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487762146,1650246.00
02/22/2017 06:15,2,0.000,ALERT,210.57,296.06,60.007,1487762104,"201051344000685","219011344069620",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,620934.5,620934.5,26947,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762148,1650247.00
02/22/2017 06:15,2,0.000,ALERT,210.35,295.46,59.965,1487762104,"201051344000917","219011344069620",0.00,7.70,0,293.36,298.77,0.0,0.0,0.000,618206.8,618206.8,26928,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762149,1650248.00
02/22/2017 06:15,2,0.000,ALERT,210.57,296.06,59.986,1487762104,"201051344001145","219011344069620",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,624819.4,624819.4,26794,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762151,1650249.00
02/22/2017 06:15,2,0.000,ALERT,210.35,295.16,59.933,1487762104,"201051344000651","219011344069620",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,615795.1,615795.1,27124,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762153,1650250.00
02/22/2017 06:15,2,0.000,ALERT,210.12,297.57,59.954,1487762104,"274151322000088","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,839226.4,839226.4,26712,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487762155,1650251.00
02/22/2017 06:15,2,0.000,ALERT,211.25,296.96,59.965,1487762104,"274151322000068","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,728299.6,728299.6,27284,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762157,1650252.00
02/22/2017 06:15,2,0.000,ALERT,209.90,295.76,59.970,1487762104,"201051344001135","219011344069620",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,611172.3,611172.3,27176,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762158,1650253.00
02/22/2017 06:15,2,0.000,ALERT,210.80,299.07,59.959,1487762104,"201051344000594","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,628313.2,628313.2,27049,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762160,1650254.00
02/22/2017 06:15,2,0.000,ALERT,210.35,295.76,59.959,1487762104,"201051344001203","219011344069620",0.00,6.70,0,294.56,300.87,0.0,0.0,0.000,619382.3,619382.3,27188,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762162,1650255.00
02/22/2017 06:15,2,0.000,ALERT,210.57,297.57,59.970,1487762104,"274151322000054","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,856425.3,856425.3,26624,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762164,1650256.00
02/22/2017 06:15,2,0.000,ALERT,211.48,298.47,59.959,1487762104,"201051344000867","219011344069620",0.00,7.70,0,296.36,302.07,0.0,0.0,0.000,614936.7,614936.7,27193,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762166,1650257.00
02/22/2017 06:15,2,0.000,ALERT,210.35,296.06,59.959,1487762104,"201051344001093","219011344069620",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,616982.7,616982.7,27027,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487762168,1650258.00
02/22/2017 06:15,2,0.000,ALERT,211.03,298.77,59.959,1487762104,"201051344000900","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,634376.0,634376.0,26557,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762169,1650259.00
02/22/2017 06:15,2,0.000,ALERT,211.48,298.17,59.970,1487762104,"201051344000648","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,623848.1,623848.1,26643,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762171,1650260.00
02/22/2017 06:15,2,0.000,ALERT,211.48,299.67,59.981,1487762104,"201051344000569","219011344069620",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,635902.1,635902.1,26537,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762173,1650261.00
02/22/2017 06:15,2,0.000,ALERT,211.48,299.37,59.954,1487762104,"201051344000983","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,627331.5,627331.5,26736,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762175,1650262.00
02/22/2017 06:15,2,0.000,ALERT,211.48,298.77,59.959,1487762104,"201051344001158","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,615523.0,615523.0,27074,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762176,1650263.00
02/22/2017 06:15,2,0.000,ALERT,211.93,299.67,59.959,1487762104,"201051344000576","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,626705.8,626705.8,26618,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762178,1650264.00
02/22/2017 06:15,2,0.000,ALERT,210.80,297.26,59.944,1487762104,"274151322000087","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,828098.7,828098.7,26957,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487762180,1650265.00
02/22/2017 06:30,2,0.000,ALERT,212.61,299.67,59.959,1487763003,"201051344000645","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,625952.5,625952.5,26655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763005,1650266.00
02/22/2017 06:30,2,0.000,ALERT,211.25,297.87,59.944,1487763003,"274151322000085","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,854756.0,854756.0,26671,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763007,1650267.00
02/22/2017 06:30,2,0.000,ALERT,212.61,299.37,59.954,1487763003,"201051344000633","219011344069620",0.00,6.70,0,294.86,300.57,0.0,0.0,0.000,614754.0,614754.0,27159,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763008,1650268.00
02/22/2017 06:30,2,0.000,ALERT,212.16,299.67,59.970,1487763003,"201051344000469","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,617748.3,617748.3,27114,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763010,1650269.00
02/22/2017 06:30,2,0.000,ALERT,211.03,296.66,59.959,1487763003,"201051344000646","219011344069620",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,612546.3,612546.3,27027,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763012,1650270.00
02/22/2017 06:30,2,0.000,ALERT,210.80,299.07,59.965,1487763003,"274151322000052","219011344069620",0.00,7.30,0,294.86,299.97,0.0,0.0,0.000,883900.9,883900.9,26450,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763014,1650271.00
02/22/2017 06:30,2,0.000,ALERT,211.25,296.96,59.959,1487763003,"201051344000585","219011344069620",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,623185.6,623185.6,27184,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763016,1650272.00
02/22/2017 06:30,2,0.000,ALERT,211.03,297.26,59.959,1487763003,"201051344001230","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,616036.0,616036.0,26878,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763017,1650273.00
02/22/2017 06:30,2,0.000,ALERT,211.48,297.87,59.965,1487763003,"201051344000582","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,607906.2,607906.2,27063,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763019,1650274.00
02/22/2017 06:30,2,0.000,ALERT,210.80,296.96,59.959,1487763003,"201051344000955","219011344069620",0.00,7.00,0,293.96,298.47,0.0,0.0,0.000,623510.7,623510.7,26994,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763021,1650275.00
02/22/2017 06:30,2,0.000,ALERT,211.03,296.96,59.954,1487763003,"274151322000094","219011344069620",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,727515.2,727515.2,27386,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763023,1650276.00
02/22/2017 06:30,2,0.000,ALERT,211.93,299.97,59.954,1487763003,"201051344000579","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,633303.2,633303.2,26973,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763025,1650277.00
02/22/2017 06:30,2,0.000,ALERT,210.80,296.96,59.954,1487763003,"201051344000890","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,619918.9,619918.9,27081,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763026,1650278.00
02/22/2017 06:30,2,0.000,ALERT,211.03,296.66,59.954,1487763003,"201051344000438","219011344069620",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,621023.3,621023.3,27068,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763028,1650279.00
02/22/2017 06:30,2,0.000,ALERT,211.03,296.06,59.991,1487763003,"201051344000417","219011344069620",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,601341.4,601341.4,27302,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763030,1650280.00
02/22/2017 06:30,2,0.000,ALERT,211.03,298.17,59.949,1487763003,"274151322000083","219011344069620",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,875268.0,875268.0,26501,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763032,1650281.00
02/22/2017 06:30,2,0.000,ALERT,211.25,297.26,59.949,1487763003,"274151322000076","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,933041.3,933041.3,26600,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763033,1650282.00
02/22/2017 06:30,2,0.000,ALERT,211.70,299.97,59.954,1487763003,"201051344000868","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,616131.7,616131.7,27140,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763035,1650283.00
02/22/2017 06:30,2,0.000,ALERT,211.03,298.47,59.970,1487763003,"274151322000095","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,924212.4,924212.4,26707,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763037,1650284.00
02/22/2017 06:30,2,0.000,ALERT,211.70,299.37,59.954,1487763003,"201051344000988","219011344069620",0.00,7.30,0,294.26,300.87,0.0,0.0,0.000,574732.9,574732.9,27177,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763039,1650285.00
02/22/2017 06:30,2,0.000,ALERT,210.80,296.06,59.965,1487763003,"201051344001025","219011344069620",0.00,6.30,0,293.36,299.07,0.0,0.0,0.000,620777.3,620777.3,27255,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763041,1650286.00
02/22/2017 06:30,2,0.000,ALERT,211.70,299.37,59.959,1487763003,"201051344000458","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,626441.6,626441.6,26801,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763043,1650287.00
02/22/2017 06:30,2,0.000,ALERT,212.38,299.37,59.954,1487763003,"201051344000853","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,626171.9,626171.9,26650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763045,1650288.00
02/22/2017 06:30,2,0.000,ALERT,211.25,296.96,59.959,1487763003,"201051344000685","219011344069620",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,620934.5,620934.5,26949,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763047,1650289.00
02/22/2017 06:30,2,0.000,ALERT,211.03,296.06,59.938,1487763003,"201051344000917","219011344069620",0.00,7.70,0,292.46,298.17,0.0,0.0,0.000,618206.8,618206.8,26930,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763048,1650290.00
02/22/2017 06:30,2,0.000,ALERT,211.25,296.96,59.944,1487763003,"201051344001145","219011344069620",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,624819.4,624819.4,26796,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763050,1650291.00
02/22/2017 06:30,2,0.000,ALERT,211.25,296.06,59.965,1487763003,"201051344000651","219011344069620",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,615795.1,615795.1,27126,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763052,1650292.00
02/22/2017 06:30,2,0.000,ALERT,210.57,297.87,59.954,1487763003,"274151322000088","219011344069620",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,839226.4,839226.4,26714,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763054,1650293.00
02/22/2017 06:30,2,0.000,ALERT,211.48,296.96,59.965,1487763003,"274151322000068","219011344069620",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,728299.6,728299.6,27286,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763056,1650294.00
02/22/2017 06:30,2,0.000,ALERT,210.57,296.66,59.970,1487763003,"201051344001135","219011344069620",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,611172.3,611172.3,27178,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763057,1650295.00
02/22/2017 06:30,2,0.000,ALERT,211.48,299.97,59.965,1487763003,"201051344000594","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,628313.2,628313.2,27051,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763059,1650296.00
02/22/2017 06:30,2,0.000,ALERT,211.03,296.66,59.965,1487763003,"201051344001203","219011344069620",0.00,6.70,0,293.66,300.57,0.0,0.0,0.000,619382.3,619382.3,27190,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763061,1650297.00
02/22/2017 06:30,2,0.000,ALERT,210.57,297.57,59.965,1487763003,"274151322000054","219011344069620",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,856425.3,856425.3,26626,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763063,1650298.00
02/22/2017 06:30,2,0.000,ALERT,212.16,299.07,59.965,1487763003,"201051344000867","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,614936.7,614936.7,27195,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763064,1650299.00
02/22/2017 06:30,2,0.000,ALERT,210.80,296.66,59.965,1487763003,"201051344001093","219011344069620",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,616982.7,616982.7,27029,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763066,1650300.00
02/22/2017 06:30,2,0.000,ALERT,211.70,299.67,59.965,1487763003,"201051344000900","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,634376.0,634376.0,26559,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763068,1650301.00
02/22/2017 06:30,2,0.000,ALERT,211.93,298.77,59.944,1487763003,"201051344000648","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,623848.1,623848.1,26645,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763070,1650302.00
02/22/2017 06:30,2,0.000,ALERT,211.93,300.27,59.975,1487763003,"201051344000569","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,635902.1,635902.1,26539,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763072,1650303.00
02/22/2017 06:30,2,0.000,ALERT,211.93,299.97,59.959,1487763003,"201051344000983","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,627331.5,627331.5,26738,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763073,1650304.00
02/22/2017 06:30,2,0.000,ALERT,211.93,299.37,59.922,1487763003,"201051344001158","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,615523.0,615523.0,27076,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763075,1650305.00
02/22/2017 06:30,2,0.000,ALERT,212.38,299.97,59.965,1487763003,"201051344000576","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,626705.8,626705.8,26620,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763077,1650306.00
02/22/2017 06:30,2,0.000,ALERT,211.03,296.66,59.981,1487763003,"274151322000087","219011344069620",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,828098.7,828098.7,26959,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763079,1650307.00
02/22/2017 06:45,2,0.000,ALERT,212.16,299.07,59.981,1487763903,"201051344000645","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,625952.5,625952.5,26657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763905,1650308.00
02/22/2017 06:45,2,0.000,ALERT,210.57,297.87,59.959,1487763903,"274151322000085","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,854756.0,854756.0,26673,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763907,1650309.00
02/22/2017 06:45,2,0.000,ALERT,212.38,299.07,59.986,1487763903,"201051344000633","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,614754.0,614754.0,27161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763909,1650310.00
02/22/2017 06:45,2,0.000,ALERT,211.70,299.07,59.949,1487763903,"201051344000469","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,617748.3,617748.3,27116,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763911,1650311.00
02/22/2017 06:45,2,0.000,ALERT,210.35,296.36,59.975,1487763903,"201051344000646","219011344069620",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,612546.3,612546.3,27029,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763913,1650312.00
02/22/2017 06:45,2,0.000,ALERT,210.35,297.26,60.007,1487763903,"274151322000052","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,883900.9,883900.9,26452,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763915,1650313.00
02/22/2017 06:45,2,0.000,ALERT,210.80,296.66,59.991,1487763903,"201051344000585","219011344069620",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,623185.6,623185.6,27186,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763916,1650314.00
02/22/2017 06:45,2,0.000,ALERT,210.57,296.96,59.986,1487763903,"201051344001230","219011344069620",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,616036.0,616036.0,26880,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763918,1650315.00
02/22/2017 06:45,2,0.000,ALERT,211.25,297.57,59.959,1487763903,"201051344000582","219011344069620",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,607906.2,607906.2,27065,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763920,1650316.00
02/22/2017 06:45,2,0.000,ALERT,210.35,296.66,60.018,1487763903,"201051344000955","219011344069620",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,623510.7,623510.7,26996,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763922,1650317.00
02/22/2017 06:45,2,0.000,ALERT,210.57,296.96,59.981,1487763903,"274151322000094","219011344069620",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,727515.2,727515.2,27388,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763924,1650318.00
02/22/2017 06:45,2,0.000,ALERT,211.48,299.67,59.981,1487763903,"201051344000579","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,633303.2,633303.2,26975,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763925,1650319.00
02/22/2017 06:45,2,0.000,ALERT,210.57,296.96,59.986,1487763903,"201051344000890","219011344069620",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,619918.9,619918.9,27083,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763927,1650320.00
02/22/2017 06:45,2,0.000,ALERT,210.80,296.36,59.996,1487763903,"201051344000438","219011344069620",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,621023.3,621023.3,27070,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763929,1650321.00
02/22/2017 06:45,2,0.000,ALERT,211.03,296.06,59.981,1487763903,"201051344000417","219011344069620",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,601341.4,601341.4,27304,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763931,1650322.00
02/22/2017 06:45,2,0.000,ALERT,210.57,298.17,59.981,1487763903,"274151322000083","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,875268.0,875268.0,26503,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763933,1650323.00
02/22/2017 06:45,2,0.000,ALERT,211.25,298.17,59.991,1487763903,"274151322000076","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,933041.3,933041.3,26602,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763934,1650324.00
02/22/2017 06:45,2,0.000,ALERT,211.48,299.67,60.007,1487763903,"201051344000868","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,616131.7,616131.7,27142,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763936,1650325.00
02/22/2017 06:45,2,0.000,ALERT,209.90,298.17,59.933,1487763903,"274151322000095","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,924212.4,924212.4,26709,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763938,1650326.00
02/22/2017 06:45,2,0.000,ALERT,211.48,299.07,59.959,1487763903,"201051344000988","219011344069620",0.00,7.30,0,294.86,301.47,0.0,0.0,0.000,574732.9,574732.9,27179,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763940,1650327.00
02/22/2017 06:45,2,0.000,ALERT,210.57,295.76,60.023,1487763903,"201051344001025","219011344069620",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,620777.3,620777.3,27257,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763942,1650328.00
02/22/2017 06:45,2,0.000,ALERT,211.48,299.37,59.986,1487763903,"201051344000458","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,626441.6,626441.6,26803,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763944,1650329.00
02/22/2017 06:45,2,0.000,ALERT,212.16,299.37,59.981,1487763903,"201051344000853","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,626171.9,626171.9,26652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763945,1650330.00
02/22/2017 06:45,2,0.000,ALERT,211.25,296.66,59.970,1487763903,"201051344000685","219011344069620",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,620934.5,620934.5,26951,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763947,1650331.00
02/22/2017 06:45,2,0.000,ALERT,211.03,296.36,59.970,1487763903,"201051344000917","219011344069620",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,618206.8,618206.8,26932,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763949,1650332.00
02/22/2017 06:45,2,0.000,ALERT,211.03,296.96,59.965,1487763903,"201051344001145","219011344069620",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,624819.4,624819.4,26798,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763951,1650333.00
