ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 06:45,2,0.000,ALERT,211.03,296.06,59.981,1487763903,"201051344000651","219011344069620",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,615795.1,615795.1,27128,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763952,1650334.00
02/22/2017 06:45,2,0.000,ALERT,210.12,297.26,59.944,1487763903,"274151322000088","219011344069620",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,839226.4,839226.4,26716,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763954,1650335.00
02/22/2017 06:45,2,0.000,ALERT,211.25,296.96,60.018,1487763903,"274151322000068","219011344069620",0.00,8.00,0,294.56,298.47,0.0,0.0,0.000,728299.6,728299.6,27288,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763956,1650336.00
02/22/2017 06:45,2,0.000,ALERT,210.57,296.36,59.922,1487763903,"201051344001135","219011344069620",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,611172.3,611172.3,27180,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763958,1650337.00
02/22/2017 06:45,2,0.000,ALERT,211.25,299.97,59.975,1487763903,"201051344000594","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,628313.2,628313.2,27053,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763960,1650338.00
02/22/2017 06:45,2,0.000,ALERT,211.03,296.36,59.965,1487763903,"201051344001203","219011344069620",0.00,6.70,0,294.26,300.27,0.0,0.0,0.000,619382.3,619382.3,27192,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763962,1650339.00
02/22/2017 06:45,2,0.000,ALERT,210.35,297.26,59.959,1487763903,"274151322000054","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,856425.3,856425.3,26628,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763963,1650340.00
02/22/2017 06:45,2,0.000,ALERT,211.93,298.77,59.981,1487763903,"201051344000867","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,614936.7,614936.7,27197,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763965,1650341.00
02/22/2017 06:45,2,0.000,ALERT,210.80,296.66,59.965,1487763903,"201051344001093","219011344069620",0.00,7.30,0,294.56,298.47,0.0,0.0,0.000,616982.7,616982.7,27031,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763967,1650342.00
02/22/2017 06:45,2,0.000,ALERT,211.48,299.37,59.981,1487763903,"201051344000900","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,634376.0,634376.0,26561,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763969,1650343.00
02/22/2017 06:45,2,0.000,ALERT,211.93,298.77,59.986,1487763903,"201051344000648","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,623848.1,623848.1,26647,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763971,1650344.00
02/22/2017 06:45,2,0.000,ALERT,211.70,299.67,59.981,1487763903,"201051344000569","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,635902.1,635902.1,26541,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763973,1650345.00
02/22/2017 06:45,2,0.000,ALERT,211.48,299.37,59.981,1487763903,"201051344000983","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,627331.5,627331.5,26740,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487763975,1650346.00
02/22/2017 06:45,2,0.000,ALERT,211.70,298.77,59.986,1487763903,"201051344001158","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,615523.0,615523.0,27078,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763976,1650347.00
02/22/2017 06:45,2,0.000,ALERT,212.16,299.67,59.938,1487763903,"201051344000576","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,626705.8,626705.8,26622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763978,1650348.00
02/22/2017 06:45,2,0.000,ALERT,210.80,297.57,59.970,1487763903,"274151322000087","219011344069620",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,828098.7,828098.7,26961,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487763980,1650349.00
02/22/2017 07:00,2,0.000,ALERT,211.70,298.47,59.949,1487764803,"201051344000645","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,625952.5,625952.5,26659,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764805,1650350.00
02/22/2017 07:00,2,0.000,ALERT,210.12,296.96,59.965,1487764803,"274151322000085","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,854756.0,854756.0,26675,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764807,1650351.00
02/22/2017 07:00,2,0.000,ALERT,211.93,298.47,59.949,1487764803,"201051344000633","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,614754.0,614754.0,27163,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764809,1650352.00
02/22/2017 07:00,2,0.000,ALERT,211.25,298.47,59.928,1487764803,"201051344000469","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,617748.3,617748.3,27118,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764810,1650353.00
02/22/2017 07:00,2,0.000,ALERT,210.12,295.76,59.959,1487764803,"201051344000646","219011344069620",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,612546.3,612546.3,27031,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764812,1650354.00
02/22/2017 07:00,2,0.000,ALERT,209.90,297.57,59.954,1487764803,"274151322000052","219011344069620",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,883900.9,883900.9,26454,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764814,1650355.00
02/22/2017 07:00,2,0.000,ALERT,210.57,296.06,59.949,1487764803,"201051344000585","219011344069620",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,623185.6,623185.6,27188,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764816,1650356.00
02/22/2017 07:00,2,0.000,ALERT,210.35,296.36,59.965,1487764803,"201051344001230","219011344069620",0.00,6.30,0,293.36,299.07,0.0,0.0,0.000,616036.0,616036.0,26882,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764818,1650357.00
02/22/2017 07:00,2,0.000,ALERT,210.80,296.66,59.970,1487764803,"201051344000582","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,607906.2,607906.2,27067,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764819,1650358.00
02/22/2017 07:00,2,0.000,ALERT,209.90,295.76,59.954,1487764803,"201051344000955","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,623510.7,623510.7,26998,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764821,1650359.00
02/22/2017 07:00,2,0.000,ALERT,210.12,296.36,59.944,1487764803,"274151322000094","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,727515.2,727515.2,27390,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764823,1650360.00
02/22/2017 07:00,2,0.000,ALERT,211.03,299.07,59.944,1487764803,"201051344000579","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,633303.2,633303.2,26977,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487764825,1650361.00
02/22/2017 07:00,2,0.000,ALERT,210.12,296.36,59.959,1487764803,"201051344000890","219011344069620",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,619918.9,619918.9,27085,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764827,1650362.00
02/22/2017 07:00,2,0.000,ALERT,210.57,296.06,59.933,1487764803,"201051344000438","219011344069620",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,621023.3,621023.3,27072,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764828,1650363.00
02/22/2017 07:00,2,0.000,ALERT,210.57,295.16,59.938,1487764803,"201051344000417","219011344069620",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,601341.4,601341.4,27306,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764830,1650364.00
02/22/2017 07:00,2,0.000,ALERT,210.12,296.66,59.944,1487764803,"274151322000083","219011344069620",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,875268.0,875268.0,26505,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764832,1650365.00
02/22/2017 07:00,2,0.000,ALERT,210.57,297.26,59.912,1487764803,"274151322000076","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,933041.3,933041.3,26604,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487764834,1650366.00
02/22/2017 07:00,2,0.000,ALERT,211.25,299.37,59.954,1487764803,"201051344000868","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,616131.7,616131.7,27144,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764836,1650367.00
02/22/2017 07:00,2,0.000,ALERT,210.12,298.17,59.938,1487764803,"274151322000095","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,924212.4,924212.4,26711,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487764837,1650368.00
02/22/2017 07:00,2,0.000,ALERT,211.03,298.77,59.954,1487764803,"201051344000988","219011344069620",0.00,7.30,0,294.56,300.57,0.0,0.0,0.000,574732.9,574732.9,27181,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487764839,1650369.00
02/22/2017 07:00,2,0.000,ALERT,210.12,294.86,59.933,1487764803,"201051344001025","219011344069620",0.00,6.00,0,293.96,299.37,0.0,0.0,0.000,620777.3,620777.3,27259,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764841,1650370.00
02/22/2017 07:00,2,0.000,ALERT,211.03,298.47,59.938,1487764803,"201051344000458","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,626441.6,626441.6,26805,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487764843,1650371.00
02/22/2017 07:00,2,0.000,ALERT,211.70,298.77,59.944,1487764803,"201051344000853","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,626171.9,626171.9,26654,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487764845,1650372.00
02/22/2017 07:00,2,0.000,ALERT,210.57,295.76,59.944,1487764803,"201051344000685","219011344069620",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,620934.5,620934.5,26953,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764846,1650373.00
02/22/2017 07:00,2,0.000,ALERT,210.57,295.46,59.949,1487764803,"201051344000917","219011344069620",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,618206.8,618206.8,26934,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764848,1650374.00
02/22/2017 07:00,2,0.000,ALERT,210.57,296.06,59.954,1487764803,"201051344001145","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,624819.4,624819.4,26800,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764850,1650375.00
02/22/2017 07:00,2,0.000,ALERT,210.57,295.16,59.896,1487764803,"201051344000651","219011344069620",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,615795.1,615795.1,27130,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764852,1650376.00
02/22/2017 07:00,2,0.000,ALERT,209.67,296.66,59.944,1487764803,"274151322000088","219011344069620",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,839226.4,839226.4,26718,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764854,1650377.00
02/22/2017 07:00,2,0.000,ALERT,210.57,295.76,59.928,1487764803,"274151322000068","219011344069620",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,728299.6,728299.6,27290,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764855,1650378.00
02/22/2017 07:00,2,0.000,ALERT,209.67,295.16,59.938,1487764803,"201051344001135","219011344069620",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,611172.3,611172.3,27182,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764857,1650379.00
02/22/2017 07:00,2,0.000,ALERT,210.57,298.77,59.954,1487764803,"201051344000594","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,628313.2,628313.2,27055,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764859,1650380.00
02/22/2017 07:00,2,0.000,ALERT,210.35,295.46,59.949,1487764803,"201051344001203","219011344069620",0.00,6.30,0,293.66,300.27,0.0,0.0,0.000,619382.3,619382.3,27194,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764861,1650381.00
02/22/2017 07:00,2,0.000,ALERT,209.90,296.66,59.944,1487764803,"274151322000054","219011344069620",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,856425.3,856425.3,26630,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487764863,1650382.00
02/22/2017 07:00,2,0.000,ALERT,211.25,298.17,59.975,1487764803,"201051344000867","219011344069620",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,614936.7,614936.7,27199,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487764864,1650383.00
02/22/2017 07:00,2,0.000,ALERT,210.35,295.46,59.949,1487764803,"201051344001093","219011344069620",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,616982.7,616982.7,27033,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764866,1650384.00
02/22/2017 07:00,2,0.000,ALERT,210.80,298.17,59.901,1487764803,"201051344000900","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,634376.0,634376.0,26563,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487764868,1650385.00
02/22/2017 07:00,2,0.000,ALERT,211.25,297.87,59.944,1487764803,"201051344000648","219011344069620",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,623848.1,623848.1,26649,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764870,1650386.00
02/22/2017 07:00,2,0.000,ALERT,211.03,299.07,59.949,1487764803,"201051344000569","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,635902.1,635902.1,26543,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764871,1650387.00
02/22/2017 07:00,2,0.000,ALERT,211.03,298.47,59.965,1487764803,"201051344000983","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,627331.5,627331.5,26742,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764873,1650388.00
02/22/2017 07:00,2,0.000,ALERT,211.03,297.87,59.912,1487764803,"201051344001158","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,615523.0,615523.0,27080,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764875,1650389.00
02/22/2017 07:00,2,0.000,ALERT,211.48,298.77,59.949,1487764803,"201051344000576","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,626705.8,626705.8,26624,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764877,1650390.00
02/22/2017 07:00,2,0.000,ALERT,210.12,296.06,59.949,1487764803,"274151322000087","219011344069620",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,828098.7,828098.7,26963,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487764879,1650391.00
02/22/2017 07:15,2,0.000,ALERT,211.70,299.07,59.959,1487765703,"201051344000645","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,625952.5,625952.5,26661,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765705,1650392.00
02/22/2017 07:15,2,0.000,ALERT,210.57,297.87,59.938,1487765703,"274151322000085","219011344069620",0.00,7.00,0,294.56,301.17,0.0,0.0,0.000,854756.0,854756.0,26677,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765707,1650393.00
02/22/2017 07:15,2,0.000,ALERT,211.70,299.07,59.959,1487765703,"201051344000633","219011344069620",0.00,6.30,0,294.86,300.27,0.0,0.0,0.000,614754.0,614754.0,27165,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765709,1650394.00
02/22/2017 07:15,2,0.000,ALERT,211.25,299.07,59.959,1487765703,"201051344000469","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,617748.3,617748.3,27120,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765710,1650395.00
02/22/2017 07:15,2,0.000,ALERT,210.35,296.66,60.002,1487765703,"201051344000646","219011344069620",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,612546.3,612546.3,27033,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765712,1650396.00
02/22/2017 07:15,2,0.000,ALERT,210.35,298.17,59.949,1487765703,"274151322000052","219011344069620",0.00,7.00,0,294.56,301.77,0.0,0.0,0.000,883900.9,883900.9,26456,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765714,1650397.00
02/22/2017 07:15,2,0.000,ALERT,211.03,297.26,59.970,1487765703,"201051344000585","219011344069620",0.00,6.70,0,293.06,298.77,0.0,0.0,0.000,623185.6,623185.6,27190,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487765716,1650398.00
02/22/2017 07:15,2,0.000,ALERT,210.57,297.26,59.975,1487765703,"201051344001230","219011344069620",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,616036.0,616036.0,26884,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487765718,1650399.00
02/22/2017 07:15,2,0.000,ALERT,211.25,297.87,59.965,1487765703,"201051344000582","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,607906.2,607906.2,27069,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765719,1650400.00
02/22/2017 07:15,2,0.000,ALERT,210.35,297.26,59.959,1487765703,"201051344000955","219011344069620",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,623510.7,623510.7,27000,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765721,1650401.00
02/22/2017 07:15,2,0.000,ALERT,210.35,297.26,59.965,1487765703,"274151322000094","219011344069620",0.00,6.30,0,294.26,300.57,0.0,0.0,0.000,727515.2,727515.2,27392,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765723,1650402.00
02/22/2017 07:15,2,0.000,ALERT,211.25,299.67,59.970,1487765703,"201051344000579","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,633303.2,633303.2,26979,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765725,1650403.00
02/22/2017 07:15,2,0.000,ALERT,210.57,297.57,59.970,1487765703,"201051344000890","219011344069620",0.00,6.30,0,294.26,299.67,0.0,0.0,0.000,619918.9,619918.9,27087,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765727,1650404.00
02/22/2017 07:15,2,0.000,ALERT,210.80,297.26,59.970,1487765703,"201051344000438","219011344069620",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,621023.3,621023.3,27074,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765728,1650405.00
02/22/2017 07:15,2,0.000,ALERT,211.03,296.96,59.938,1487765703,"201051344000417","219011344069620",0.00,6.30,0,293.06,298.17,0.0,0.0,0.000,601341.4,601341.4,27308,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487765730,1650406.00
02/22/2017 07:15,2,0.000,ALERT,210.57,298.47,59.996,1487765703,"274151322000083","219011344069620",0.00,6.70,0,295.16,302.07,0.0,0.0,0.000,875268.0,875268.0,26507,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765732,1650407.00
02/22/2017 07:15,2,0.000,ALERT,211.03,297.57,59.959,1487765703,"274151322000076","219011344069620",0.00,7.00,0,294.86,301.17,0.0,0.0,0.000,933041.3,933041.3,26606,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765734,1650408.00
02/22/2017 07:15,2,0.000,ALERT,211.03,299.67,59.981,1487765703,"201051344000868","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,616131.7,616131.7,27146,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765736,1650409.00
02/22/2017 07:15,2,0.000,ALERT,210.35,298.47,59.981,1487765703,"274151322000095","219011344069620",0.00,6.30,0,295.76,302.37,0.0,0.0,0.000,924212.4,924212.4,26713,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765737,1650410.00
02/22/2017 07:15,2,0.000,ALERT,211.03,298.77,59.970,1487765703,"201051344000988","219011344069620",0.00,7.00,0,294.26,300.27,0.0,0.0,0.000,574732.9,574732.9,27183,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765739,1650411.00
02/22/2017 07:15,2,0.000,ALERT,210.80,296.66,59.965,1487765703,"201051344001025","219011344069620",0.00,6.00,0,293.06,299.07,0.0,0.0,0.000,620777.3,620777.3,27261,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765741,1650412.00
02/22/2017 07:15,2,0.000,ALERT,210.80,299.07,59.970,1487765703,"201051344000458","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,626441.6,626441.6,26807,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765743,1650413.00
02/22/2017 07:15,2,0.000,ALERT,211.70,299.07,59.986,1487765703,"201051344000853","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,626171.9,626171.9,26656,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765745,1650414.00
02/22/2017 07:15,2,0.000,ALERT,211.03,297.26,59.975,1487765703,"201051344000685","219011344069620",0.00,6.30,0,293.36,298.77,0.0,0.0,0.000,620934.5,620934.5,26955,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765747,1650415.00
02/22/2017 07:15,2,0.000,ALERT,210.80,296.96,59.970,1487765703,"201051344000917","219011344069620",0.00,7.30,0,292.46,298.17,0.0,0.0,0.000,618206.8,618206.8,26936,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765749,1650416.00
02/22/2017 07:15,2,0.000,ALERT,211.03,297.57,59.981,1487765703,"201051344001145","219011344069620",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,624819.4,624819.4,26802,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765751,1650417.00
02/22/2017 07:15,2,0.000,ALERT,210.57,296.36,59.933,1487765703,"201051344000651","219011344069620",0.00,5.50,0,293.06,298.17,0.0,0.0,0.000,615795.1,615795.1,27132,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765752,1650418.00
02/22/2017 07:15,2,0.000,ALERT,209.90,297.26,59.970,1487765703,"274151322000088","219011344069620",0.00,7.30,0,294.26,301.17,0.0,0.0,0.000,839226.4,839226.4,26720,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765754,1650419.00
02/22/2017 07:15,2,0.000,ALERT,211.25,296.96,59.975,1487765703,"274151322000068","219011344069620",0.00,7.70,0,293.96,300.27,0.0,0.0,0.000,728299.6,728299.6,27292,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765756,1650420.00
02/22/2017 07:15,2,0.000,ALERT,210.35,296.96,59.975,1487765703,"201051344001135","219011344069620",0.00,6.30,0,293.36,299.07,0.0,0.0,0.000,611172.3,611172.3,27184,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487765758,1650421.00
02/22/2017 07:15,2,0.000,ALERT,210.80,299.97,59.981,1487765703,"201051344000594","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,628313.2,628313.2,27057,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765760,1650422.00
02/22/2017 07:15,2,0.000,ALERT,210.80,296.96,59.986,1487765703,"201051344001203","219011344069620",0.00,6.30,0,293.66,300.27,0.0,0.0,0.000,619382.3,619382.3,27196,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487765761,1650423.00
02/22/2017 07:15,2,0.000,ALERT,210.35,297.26,59.975,1487765703,"274151322000054","219011344069620",0.00,7.70,0,294.86,301.77,0.0,0.0,0.000,856425.3,856425.3,26632,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487765763,1650424.00
02/22/2017 07:15,2,0.000,ALERT,211.48,298.77,59.981,1487765703,"201051344000867","219011344069620",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,614936.7,614936.7,27201,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487765765,1650425.00
02/22/2017 07:15,2,0.000,ALERT,210.57,297.26,60.007,1487765703,"201051344001093","219011344069620",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,616982.7,616982.7,27035,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765767,1650426.00
02/22/2017 07:15,2,0.000,ALERT,210.80,299.07,59.981,1487765703,"201051344000900","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,634376.0,634376.0,26565,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765769,1650427.00
02/22/2017 07:15,2,0.000,ALERT,211.25,298.47,59.986,1487765703,"201051344000648","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,623848.1,623848.1,26651,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487765770,1650428.00
02/22/2017 07:15,2,0.000,ALERT,211.03,299.67,59.959,1487765703,"201051344000569","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,635902.1,635902.1,26545,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487765772,1650429.00
02/22/2017 07:15,2,0.000,ALERT,211.03,299.37,59.981,1487765703,"201051344000983","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,627331.5,627331.5,26744,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765774,1650430.00
02/22/2017 07:15,2,0.000,ALERT,211.03,299.07,59.975,1487765703,"201051344001158","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,615523.0,615523.0,27082,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765776,1650431.00
02/22/2017 07:15,2,0.000,ALERT,211.48,299.37,59.959,1487765703,"201051344000576","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,626705.8,626705.8,26626,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765778,1650432.00
02/22/2017 07:15,2,0.000,ALERT,210.12,297.26,59.922,1487765703,"274151322000087","219011344069620",0.00,7.30,0,293.66,301.17,0.0,0.0,0.000,828098.7,828098.7,26965,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487765779,1650433.00
02/22/2017 07:30,2,0.000,ALERT,211.93,299.67,59.996,1487766604,"201051344000645","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,625952.5,625952.5,26663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766606,1650434.00
02/22/2017 07:30,2,0.000,ALERT,210.57,298.17,59.996,1487766604,"274151322000085","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,854756.0,854756.0,26679,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766608,1650435.00
02/22/2017 07:30,2,0.000,ALERT,212.16,299.37,59.996,1487766604,"201051344000633","219011344069620",0.00,6.30,0,295.46,301.17,0.0,0.0,0.000,614754.0,614754.0,27167,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766610,1650436.00
02/22/2017 07:30,2,0.000,ALERT,211.70,299.67,60.002,1487766604,"201051344000469","219011344069620",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,617748.3,617748.3,27122,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766611,1650437.00
02/22/2017 07:30,2,0.000,ALERT,210.80,297.57,59.965,1487766604,"201051344000646","219011344069620",0.00,6.00,0,294.26,299.37,0.0,0.0,0.000,612546.3,612546.3,27035,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766613,1650438.00
02/22/2017 07:30,2,0.000,ALERT,210.35,298.77,59.996,1487766604,"274151322000052","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,883900.9,883900.9,26458,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766615,1650439.00
02/22/2017 07:30,2,0.000,ALERT,211.25,297.87,60.012,1487766604,"201051344000585","219011344069620",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,623185.6,623185.6,27192,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766617,1650440.00
02/22/2017 07:30,2,0.000,ALERT,211.03,298.17,60.018,1487766604,"201051344001230","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,616036.0,616036.0,26886,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766619,1650441.00
02/22/2017 07:30,2,0.000,ALERT,211.48,298.17,60.039,1487766604,"201051344000582","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,607906.2,607906.2,27071,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766620,1650442.00
02/22/2017 07:30,2,0.000,ALERT,210.80,297.87,59.996,1487766604,"201051344000955","219011344069620",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,623510.7,623510.7,27002,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766622,1650443.00
02/22/2017 07:30,2,0.000,ALERT,210.80,297.87,60.002,1487766604,"274151322000094","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,727515.2,727515.2,27394,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766624,1650444.00
02/22/2017 07:30,2,0.000,ALERT,211.48,300.27,59.959,1487766604,"201051344000579","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,633303.2,633303.2,26981,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766626,1650445.00
02/22/2017 07:30,2,0.000,ALERT,211.03,298.17,59.986,1487766604,"201051344000890","219011344069620",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,619918.9,619918.9,27089,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766628,1650446.00
02/22/2017 07:30,2,0.000,ALERT,211.25,297.87,59.959,1487766604,"201051344000438","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,621023.3,621023.3,27076,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766629,1650447.00
02/22/2017 07:30,2,0.000,ALERT,211.48,297.26,60.007,1487766604,"201051344000417","219011344069620",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,601341.4,601341.4,27310,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766631,1650448.00
02/22/2017 07:30,2,0.000,ALERT,210.80,298.77,60.002,1487766604,"274151322000083","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,875268.0,875268.0,26509,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766633,1650449.00
02/22/2017 07:30,2,0.000,ALERT,211.48,297.87,60.002,1487766604,"274151322000076","219011344069620",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,933041.3,933041.3,26608,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766635,1650450.00
02/22/2017 07:30,2,0.000,ALERT,211.48,300.27,59.991,1487766604,"201051344000868","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,616131.7,616131.7,27148,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766637,1650451.00
02/22/2017 07:30,2,0.000,ALERT,210.35,298.77,59.991,1487766604,"274151322000095","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,924212.4,924212.4,26715,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766639,1650452.00
02/22/2017 07:30,2,0.000,ALERT,211.48,299.67,59.996,1487766604,"201051344000988","219011344069620",0.00,7.00,0,294.56,301.17,0.0,0.0,0.000,574732.9,574732.9,27185,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766640,1650453.00
02/22/2017 07:30,2,0.000,ALERT,211.25,297.26,59.996,1487766604,"201051344001025","219011344069620",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,620777.3,620777.3,27263,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766642,1650454.00
02/22/2017 07:30,2,0.000,ALERT,211.70,300.27,59.996,1487766604,"201051344000458","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,626441.6,626441.6,26809,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766644,1650455.00
02/22/2017 07:30,2,0.000,ALERT,212.16,299.67,59.996,1487766604,"201051344000853","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,626171.9,626171.9,26658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766646,1650456.00
02/22/2017 07:30,2,0.000,ALERT,211.48,297.87,60.002,1487766604,"201051344000685","219011344069620",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,620934.5,620934.5,26957,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766647,1650457.00
02/22/2017 07:30,2,0.000,ALERT,211.48,297.57,60.002,1487766604,"201051344000917","219011344069620",0.00,7.30,0,293.36,298.77,0.0,0.0,0.000,618206.8,618206.8,26938,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766649,1650458.00
02/22/2017 07:30,2,0.000,ALERT,211.48,297.87,59.991,1487766604,"201051344001145","219011344069620",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,624819.4,624819.4,26804,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766651,1650459.00
02/22/2017 07:30,2,0.000,ALERT,211.25,296.96,59.965,1487766604,"201051344000651","219011344069620",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,615795.1,615795.1,27134,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766653,1650460.00
02/22/2017 07:30,2,0.000,ALERT,210.35,297.57,59.996,1487766604,"274151322000088","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,839226.4,839226.4,26722,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766655,1650461.00
02/22/2017 07:30,2,0.000,ALERT,211.25,297.57,59.996,1487766604,"274151322000068","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,728299.6,728299.6,27294,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766656,1650462.00
02/22/2017 07:30,2,0.000,ALERT,210.80,297.87,60.028,1487766604,"201051344001135","219011344069620",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,611172.3,611172.3,27186,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766658,1650463.00
02/22/2017 07:30,2,0.000,ALERT,211.48,300.57,59.996,1487766604,"201051344000594","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,628313.2,628313.2,27059,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766660,1650464.00
02/22/2017 07:30,2,0.000,ALERT,211.25,297.26,59.986,1487766604,"201051344001203","219011344069620",0.00,6.30,0,294.86,301.17,0.0,0.0,0.000,619382.3,619382.3,27198,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766662,1650465.00
02/22/2017 07:30,2,0.000,ALERT,210.57,297.87,59.996,1487766604,"274151322000054","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,856425.3,856425.3,26634,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766664,1650466.00
02/22/2017 07:30,2,0.000,ALERT,211.93,299.67,59.975,1487766604,"201051344000867","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,614936.7,614936.7,27203,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766666,1650467.00
02/22/2017 07:30,2,0.000,ALERT,211.25,297.87,59.991,1487766604,"201051344001093","219011344069620",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,616982.7,616982.7,27037,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766667,1650468.00
02/22/2017 07:30,2,0.000,ALERT,211.48,299.97,59.996,1487766604,"201051344000900","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,634376.0,634376.0,26567,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766669,1650469.00
02/22/2017 07:30,2,0.000,ALERT,211.93,299.07,60.023,1487766604,"201051344000648","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,623848.1,623848.1,26653,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766671,1650470.00
02/22/2017 07:30,2,0.000,ALERT,211.70,300.57,60.007,1487766604,"201051344000569","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,635902.1,635902.1,26547,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487766673,1650471.00
02/22/2017 07:30,2,0.000,ALERT,211.70,300.27,60.002,1487766604,"201051344000983","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,627331.5,627331.5,26746,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766675,1650472.00
02/22/2017 07:30,2,0.000,ALERT,211.48,299.37,60.039,1487766604,"201051344001158","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,615523.0,615523.0,27084,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766677,1650473.00
02/22/2017 07:30,2,0.000,ALERT,211.93,300.27,59.981,1487766604,"201051344000576","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,626705.8,626705.8,26628,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766678,1650474.00
02/22/2017 07:30,2,0.000,ALERT,210.80,296.96,59.996,1487766604,"274151322000087","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,828098.7,828098.7,26967,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487766680,1650475.00
02/22/2017 07:45,2,0.166,ALERT,212.61,300.87,59.986,1487767503,"201051344000645","219011344069620",22.05,7.30,0,297.57,322.51,3.7,1.7,0.000,625952.7,625952.7,26665,0,0,0,L,1122011218,0,121.55,122.23,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487767505,1650476.00
02/22/2017 07:45,2,0.074,ALERT,211.48,299.07,59.949,1487767503,"274151322000085","219011344069620",23.95,7.00,0,295.76,301.17,1.9,0.0,0.000,854756.0,854756.0,26681,0,0,0,L,1151911521,0,121.55,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1487767507,1650477.00
02/22/2017 07:45,2,0.162,ALERT,212.83,300.87,59.996,1487767503,"201051344000633","219011344069620",23.32,6.30,0,295.76,317.10,3.9,1.8,0.000,614754.2,614754.2,27169,0,0,0,L,1122011218,0,121.55,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1487767509,1650478.00
