ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 07:45,2,0.186,ALERT,212.16,300.87,59.981,1487767503,"201051344000469","219011344069620",23.82,6.70,0,296.66,336.34,4.5,2.4,0.000,617748.5,617748.5,27124,0,0,0,L,1122011218,0,120.65,122.01,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487767511,1650479.00
02/22/2017 07:45,2,0.148,ALERT,211.48,298.47,59.981,1487767503,"201051344000646","219011344069620",22.62,6.30,0,295.16,299.97,3.5,1.4,0.000,612546.4,612546.4,27037,0,0,0,L,1122011218,0,121.55,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487767513,1650480.00
02/22/2017 07:45,2,0.102,ALERT,211.25,298.77,59.986,1487767503,"274151322000052","219011344069620",23.00,7.00,0,295.76,302.07,2.4,0.4,0.000,883901.0,883901.0,26460,0,0,0,L,1151911521,0,120.65,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1487767514,1650481.00
02/22/2017 07:45,2,0.160,ALERT,211.70,298.47,59.991,1487767503,"201051344000585","219011344069620",22.26,7.00,0,295.46,317.40,3.6,1.6,0.000,623185.7,623185.7,27194,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1487767516,1650482.00
02/22/2017 07:45,2,0.156,ALERT,211.48,298.77,59.996,1487767503,"201051344001230","219011344069620",20.89,6.30,0,296.06,300.27,3.4,1.3,0.000,616036.2,616036.2,26888,0,0,0,L,1122011218,0,121.55,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1487767518,1650483.00
02/22/2017 07:45,2,0.166,ALERT,212.38,299.37,59.959,1487767503,"201051344000582","219011344069620",21.85,6.30,0,296.36,300.87,3.7,1.6,0.000,607906.3,607906.3,27073,0,0,0,L,1122011218,0,121.78,121.78,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487767520,1650484.00
02/22/2017 07:45,2,0.193,ALERT,211.25,298.47,59.991,1487767503,"201051344000955","219011344069620",20.73,6.70,0,295.76,299.97,4.0,2.0,0.000,623510.9,623510.9,27004,0,0,0,L,1122011218,0,121.10,121.33,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487767522,1650485.00
02/22/2017 07:45,2,0.000,ALERT,211.48,297.87,59.986,1487767503,"274151322000094","219011344069620",41.21,6.70,0,295.46,397.35,0.0,0.0,0.000,727515.2,727515.2,27396,0,0,0,L,1151911521,0,120.88,122.23,0002,4,0,0,0,0,0,0,109,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1487767523,1650486.00
02/22/2017 07:45,2,0.191,ALERT,212.16,301.47,59.991,1487767503,"201051344000579","219011344069620",22.64,7.00,0,298.77,322.21,4.4,2.3,0.000,633303.4,633303.4,26983,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1487767525,1650487.00
02/22/2017 07:45,2,0.168,ALERT,211.48,299.07,59.986,1487767503,"201051344000890","219011344069620",22.62,6.70,0,296.36,334.84,3.9,1.8,0.000,619919.1,619919.1,27091,0,0,0,L,1122011218,0,121.55,120.65,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1487767527,1650488.00
02/22/2017 07:45,2,0.170,ALERT,211.93,298.77,59.996,1487767503,"201051344000438","219011344069620",22.42,6.30,0,296.06,303.58,3.9,1.8,0.000,621023.5,621023.5,27078,0,0,0,L,1122011218,0,121.78,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1487767529,1650489.00
02/22/2017 07:45,2,0.193,ALERT,212.16,298.17,60.002,1487767503,"201051344000417","219011344069620",18.03,6.30,0,295.16,299.67,3.5,1.5,0.000,601341.5,601341.5,27312,0,0,0,L,1122011218,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1487767531,1650490.00
02/22/2017 07:45,2,0.072,ALERT,211.48,299.67,59.996,1487767503,"274151322000083","219011344069620",22.66,6.70,0,296.06,301.17,1.7,0.0,0.000,875268.0,875268.0,26511,0,0,0,L,1151911521,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1487767533,1650491.00
02/22/2017 07:45,2,0.074,ALERT,211.93,299.37,60.002,1487767503,"274151322000076","219011344069620",23.50,7.30,0,295.76,338.14,1.8,0.0,0.000,933041.3,933041.3,26610,0,0,0,L,1151911521,0,121.33,122.46,0002,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1487767535,1650492.00
02/22/2017 07:45,2,0.154,ALERT,212.16,301.47,60.007,1487767503,"201051344000868","219011344069620",22.32,7.00,0,298.77,337.24,3.5,1.4,0.000,616131.9,616131.9,27150,0,0,0,L,1122011218,0,120.88,122.23,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1487767536,1650493.00
02/22/2017 07:45,2,0.064,ALERT,211.25,299.97,59.981,1487767503,"274151322000095","219011344069620",23.22,6.30,0,296.96,310.79,1.5,0.0,0.000,924212.4,924212.4,26717,0,0,0,L,1151911521,0,121.78,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1487767538,1650494.00
02/22/2017 07:45,2,0.111,ALERT,211.93,300.57,60.007,1487767503,"201051344000988","219011344069620",18.98,7.00,0,295.46,302.98,2.1,0.2,0.000,574732.9,574732.9,27187,0,0,0,L,1122011218,0,120.88,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487767540,1650495.00
02/22/2017 07:45,2,0.143,ALERT,211.25,297.26,60.002,1487767503,"201051344001025","219011344069620",22.60,6.00,0,295.46,327.32,3.3,1.2,0.000,620777.4,620777.4,27265,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1487767542,1650496.00
02/22/2017 07:45,2,0.158,ALERT,212.16,300.87,60.002,1487767503,"201051344000458","219011344069620",22.82,8.00,0,298.17,337.54,3.7,1.6,0.000,626441.7,626441.7,26811,0,0,0,L,1122011218,0,121.10,121.78,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1487767544,1650497.00
02/22/2017 07:45,2,0.145,ALERT,212.61,300.27,60.007,1487767503,"201051344000853","219011344069620",21.53,7.00,0,297.57,338.44,3.2,1.1,0.000,626172.1,626172.1,26660,0,0,0,L,1122011218,0,121.55,122.01,0002,7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1487767546,1650498.00
02/22/2017 07:45,2,0.137,ALERT,211.93,298.47,60.007,1487767503,"201051344000685","219011344069620",21.39,6.70,0,295.76,299.97,3.0,1.0,0.000,620934.6,620934.6,26959,0,0,0,L,1122011218,0,122.23,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1487767547,1650499.00
02/22/2017 07:45,2,0.141,ALERT,211.70,297.87,59.970,1487767503,"201051344000917","219011344069620",20.56,7.70,0,294.56,299.67,3.0,0.9,0.000,618206.9,618206.9,26940,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1487767549,1650500.00
02/22/2017 07:45,2,0.131,ALERT,211.70,298.47,60.007,1487767503,"201051344001145","219011344069620",21.27,6.70,0,296.06,308.09,2.8,0.8,0.000,624819.5,624819.5,26806,0,0,0,L,1122011218,0,121.55,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487767551,1650501.00
02/22/2017 07:45,2,0.162,ALERT,211.70,297.26,60.012,1487767503,"201051344000651","219011344069620",21.11,6.00,0,295.16,299.67,3.5,1.5,0.000,615795.3,615795.3,27136,0,0,0,L,1122011218,0,121.78,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1487767553,1650502.00
02/22/2017 07:45,2,0.053,ALERT,210.80,298.47,60.002,1487767503,"274151322000088","219011344069620",22.13,7.30,0,295.76,300.57,1.2,0.0,0.000,839226.4,839226.4,26724,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1487767555,1650503.00
02/22/2017 07:45,2,0.006,ALERT,211.48,303.58,59.991,1487767503,"274151322000068","219011344069620",41.23,7.70,0,295.46,403.67,0.0,0.0,0.000,728299.6,728299.6,27296,0,0,0,L,1151911521,0,121.33,122.23,0002,6,0,0,0,0,0,0,125,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1487767556,1650504.00
02/22/2017 07:45,2,0.143,ALERT,211.48,298.17,60.028,1487767503,"201051344001135","219011344069620",21.71,6.70,0,296.06,334.24,3.1,1.1,0.000,611172.4,611172.4,27188,0,0,0,L,1122011218,0,121.33,121.10,0002,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1487767558,1650505.00
02/22/2017 07:45,2,0.152,ALERT,211.93,301.17,60.007,1487767503,"201051344000594","219011344069620",22.26,6.70,0,297.87,336.34,3.5,1.4,0.000,628313.4,628313.4,27061,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487767560,1650506.00
02/22/2017 07:45,2,0.152,ALERT,211.93,298.17,59.991,1487767503,"201051344001203","219011344069620",20.69,6.30,0,295.76,301.77,3.2,1.2,0.000,619382.5,619382.5,27200,0,0,0,L,1122011218,0,122.01,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1487767562,1650507.00
02/22/2017 07:45,2,0.066,ALERT,211.03,299.07,59.991,1487767503,"274151322000054","219011344069620",22.38,7.70,0,295.76,306.88,1.5,0.0,0.000,856425.3,856425.3,26636,0,0,0,L,1151911521,0,121.33,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1487767564,1650508.00
02/22/2017 07:45,2,0.148,ALERT,212.38,300.27,59.996,1487767503,"201051344000867","219011344069620",22.09,7.30,0,297.26,327.02,3.3,1.3,0.000,614936.9,614936.9,27205,0,0,0,L,1122011218,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1487767566,1650509.00
02/22/2017 07:45,2,0.184,ALERT,211.48,298.17,59.996,1487767503,"201051344001093","219011344069620",20.02,7.30,0,295.76,299.97,3.7,1.7,0.000,616982.9,616982.9,27039,0,0,0,L,1122011218,0,121.55,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1487767567,1650510.00
02/22/2017 07:45,2,0.094,ALERT,212.16,300.87,59.991,1487767503,"201051344000900","219011344069620",21.63,7.00,0,297.87,321.91,2.1,0.1,0.000,634376.1,634376.1,26569,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1487767569,1650511.00
02/22/2017 07:45,2,0.158,ALERT,212.38,299.97,59.991,1487767503,"201051344000648","219011344069620",22.03,6.30,0,297.26,337.54,3.5,1.5,0.000,623848.2,623848.2,26655,0,0,0,L,1122011218,0,120.88,122.23,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487767571,1650512.00
02/22/2017 07:45,2,0.154,ALERT,212.38,301.17,59.949,1487767503,"201051344000569","219011344069620",22.20,7.30,0,298.47,336.94,3.5,1.4,0.000,635902.3,635902.3,26549,0,0,0,L,1122011218,0,120.65,122.01,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487767573,1650513.00
02/22/2017 07:45,2,0.146,ALERT,212.38,300.87,59.991,1487767503,"201051344000983","219011344069620",22.17,7.30,0,298.47,336.94,3.3,1.3,0.000,627331.7,627331.7,26748,0,0,0,L,1122011218,0,121.33,121.78,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487767575,1650514.00
02/22/2017 07:45,2,0.137,ALERT,212.61,300.57,59.970,1487767503,"201051344001158","219011344069620",21.61,6.30,0,297.26,327.92,3.0,1.0,0.000,615523.1,615523.1,27086,0,0,0,L,1122011218,0,121.10,121.78,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487767576,1650515.00
02/22/2017 07:45,2,0.154,ALERT,212.83,300.87,59.981,1487767503,"201051344000576","219011344069620",21.29,7.00,0,297.87,315.30,3.4,1.3,0.000,626705.9,626705.9,26630,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1487767578,1650516.00
02/22/2017 07:45,2,0.076,ALERT,211.48,297.57,59.996,1487767503,"274151322000087","219011344069620",20.59,7.70,0,294.86,300.27,1.6,0.0,0.000,828098.7,828098.7,26969,0,0,0,L,1151911521,0,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1487767580,1650517.00
02/22/2017 08:00,2,0.135,ACTIVE,212.16,299.97,59.991,1487768403,"201051344000645","219011344069620",22.74,7.70,0,298.47,302.07,3.1,1.1,0.000,625952.8,625952.8,26667,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768404,1650518.00
02/22/2017 08:00,2,0.078,ACTIVE_NO_POWER,211.03,298.77,59.986,1487768403,"274151322000085","219011344069620",24.29,7.70,0,295.76,300.87,1.9,0.0,0.000,854756.0,854756.0,26683,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768405,1650519.00
02/22/2017 08:00,2,0.152,ACTIVE,212.38,299.97,59.991,1487768403,"201051344000633","219011344069620",21.85,6.70,0,296.66,302.07,3.4,1.4,0.000,614754.3,614754.3,27171,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768406,1650520.00
02/22/2017 08:00,2,0.203,ALERT,211.93,300.57,59.981,1487768403,"201051344000469","219011344069620",22.58,7.00,0,298.17,352.87,4.7,2.6,0.000,617749.2,617749.2,27126,0,0,0,L,1122011218,0,120.42,122.01,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768407,1650521.00
02/22/2017 08:00,2,0.154,ALERT,211.48,298.77,59.996,1487768403,"201051344000646","219011344069620",22.92,6.70,0,296.36,343.85,3.6,1.6,0.000,612546.7,612546.7,27039,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768409,1650522.00
02/22/2017 08:00,2,0.104,ALERT,210.80,299.37,59.970,1487768403,"274151322000052","219011344069620",23.26,7.70,0,295.76,355.58,2.4,0.4,0.000,883901.1,883901.1,26462,0,0,0,L,1151911521,0,120.65,122.01,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768411,1650523.00
02/22/2017 08:00,2,0.162,ALERT,211.70,299.07,59.991,1487768403,"201051344000585","219011344069620",22.68,7.30,0,296.36,335.14,3.8,1.7,0.000,623186.1,623186.1,27196,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768413,1650524.00
02/22/2017 08:00,2,0.156,ACTIVE,211.48,298.77,60.002,1487768403,"201051344001230","219011344069620",21.21,6.70,0,296.96,300.57,3.4,1.3,0.000,616036.4,616036.4,26890,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768414,1650525.00
02/22/2017 08:00,2,0.174,ACTIVE,212.16,299.37,59.996,1487768403,"201051344000582","219011344069620",20.81,6.70,0,297.57,301.77,3.7,1.6,0.000,607906.7,607906.7,27075,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768415,1650526.00
02/22/2017 08:00,2,0.182,ALERT,211.25,298.77,59.991,1487768403,"201051344000955","219011344069620",22.76,7.30,0,296.66,346.86,4.2,2.2,0.000,623511.4,623511.4,27006,0,0,0,L,1122011218,0,120.65,121.10,0002,5,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768416,1650527.00
02/22/2017 08:00,2,0.000,ALERT,210.80,298.47,59.996,1487768403,"274151322000094","219011344069620",41.43,7.00,0,295.16,397.35,0.0,0.0,0.000,727515.2,727515.2,27398,0,0,0,L,1151911521,0,121.10,122.01,0002,4,0,0,0,0,0,0,218,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1487768418,1650528.00
02/22/2017 08:00,2,0.195,ALERT,211.93,318.91,59.991,1487768403,"201051344000579","219011344069620",25.15,7.70,0,299.37,347.76,5.0,2.9,0.000,633304.1,633304.1,26985,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768420,1650529.00
02/22/2017 08:00,2,0.174,ALERT,211.48,299.07,60.034,1487768403,"201051344000890","219011344069620",23.22,7.30,0,297.26,336.04,4.1,2.0,0.000,619919.6,619919.6,27093,0,0,0,L,1122011218,0,121.33,120.65,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768422,1650530.00
02/22/2017 08:00,2,0.174,ALERT,211.70,298.77,60.023,1487768403,"201051344000438","219011344069620",23.28,6.70,0,296.96,342.05,4.1,2.0,0.000,621023.9,621023.9,27080,0,0,0,L,1122011218,0,121.55,121.10,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768424,1650531.00
02/22/2017 08:00,2,0.211,ACTIVE,211.93,298.17,60.007,1487768403,"201051344000417","219011344069620",17.89,6.70,0,296.06,299.97,3.8,1.8,0.000,601341.9,601341.9,27314,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768425,1650532.00
02/22/2017 08:00,2,0.078,ACTIVE_NO_POWER,211.03,299.67,59.991,1487768403,"274151322000083","219011344069620",23.91,7.30,0,296.36,301.17,1.9,0.0,0.000,875268.0,875268.0,26513,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768425,1650533.00
02/22/2017 08:00,2,0.084,ALERT,211.48,299.67,59.996,1487768403,"274151322000076","219011344069620",24.45,7.70,0,296.06,351.07,2.1,0.1,0.000,933041.3,933041.3,26612,0,0,0,L,1151911521,0,121.33,122.01,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768427,1650534.00
02/22/2017 08:00,2,0.150,ACTIVE,211.70,300.87,60.002,1487768403,"201051344000868","219011344069620",21.87,7.30,0,299.07,302.98,3.4,1.3,0.000,616132.1,616132.1,27152,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768428,1650535.00
02/22/2017 08:00,2,0.076,ACTIVE_NO_POWER,211.03,299.97,60.007,1487768403,"274151322000095","219011344069620",24.07,6.70,0,296.96,301.77,1.9,0.0,0.000,924212.4,924212.4,26719,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768429,1650536.00
02/22/2017 08:00,2,0.137,ALERT,211.70,299.97,60.002,1487768403,"201051344000988","219011344069620",18.57,7.30,0,296.06,337.24,2.6,0.6,0.000,574733.0,574733.0,27189,0,0,0,L,1122011218,0,120.65,121.78,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768431,1650537.00
02/22/2017 08:00,2,0.150,ALERT,211.48,297.87,59.986,1487768403,"201051344001025","219011344069620",23.70,6.70,0,295.76,335.44,3.6,1.6,0.000,620777.8,620777.8,27267,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768433,1650538.00
02/22/2017 08:00,2,0.168,ALERT,211.70,329.73,60.002,1487768403,"201051344000458","219011344069620",25.74,8.50,0,298.77,358.28,4.4,2.3,0.000,626442.3,626442.3,26813,0,0,0,L,1122011218,0,120.88,121.55,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768434,1650539.00
02/22/2017 08:00,2,0.158,ALERT,212.38,309.89,59.975,1487768403,"201051344000853","219011344069620",23.54,7.30,0,298.77,348.96,3.8,1.7,0.000,626172.5,626172.5,26662,0,0,0,L,1122011218,0,121.33,122.01,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768436,1650540.00
02/22/2017 08:00,2,0.150,ALERT,212.16,298.77,59.965,1487768403,"201051344000685","219011344069620",21.59,7.30,0,296.36,335.74,3.3,1.3,0.000,620934.9,620934.9,26961,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768438,1650541.00
02/22/2017 08:00,2,0.148,ACTIVE,211.93,298.17,60.018,1487768403,"201051344000917","219011344069620",21.91,8.00,0,295.16,299.97,3.3,1.3,0.000,618207.1,618207.1,26942,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768439,1650542.00
02/22/2017 08:00,2,0.143,ACTIVE,211.93,299.07,60.007,1487768403,"201051344001145","219011344069620",22.07,7.00,0,296.66,301.17,3.2,1.2,0.000,624819.7,624819.7,26808,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768440,1650543.00
02/22/2017 08:00,2,0.184,ALERT,211.93,297.87,60.023,1487768403,"201051344000651","219011344069620",21.17,6.30,0,296.06,336.04,4.0,1.9,0.000,615795.7,615795.7,27138,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768442,1650544.00
02/22/2017 08:00,2,0.064,ALERT,210.35,299.07,59.991,1487768403,"274151322000088","219011344069620",23.62,8.00,0,295.76,336.34,1.6,0.0,0.000,839226.4,839226.4,26726,0,0,0,L,1151911521,0,121.55,121.33,0002,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768444,1650545.00
02/22/2017 08:00,2,0.006,ALERT,211.70,298.17,59.991,1487768403,"274151322000068","219011344069620",41.65,8.00,0,295.16,403.07,0.0,0.0,0.000,728299.6,728299.6,27298,0,0,0,L,1151911521,0,121.33,122.23,0002,7,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1487768446,1650546.00
02/22/2017 08:00,2,0.154,ALERT,211.25,298.77,59.991,1487768403,"201051344001135","219011344069620",23.34,7.00,0,296.96,343.55,3.7,1.6,0.000,611172.8,611172.8,27190,0,0,0,L,1122011218,0,121.10,120.88,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768447,1650547.00
02/22/2017 08:00,2,0.148,ACTIVE,211.48,300.57,60.007,1487768403,"201051344000594","219011344069620",22.13,7.00,0,298.17,302.37,3.4,1.3,0.000,628313.5,628313.5,27063,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768448,1650548.00
02/22/2017 08:00,2,0.178,ALERT,211.70,298.47,59.996,1487768403,"201051344001203","219011344069620",20.14,6.70,0,296.36,336.64,3.6,1.6,0.000,619382.8,619382.8,27202,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768450,1650549.00
02/22/2017 08:00,2,0.076,ALERT,210.57,299.07,60.007,1487768403,"274151322000054","219011344069620",24.11,8.50,0,296.06,345.06,1.9,0.0,0.000,856425.3,856425.3,26638,0,0,0,L,1151911521,0,121.33,121.33,0002,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768452,1650550.00
02/22/2017 08:00,2,0.148,ACTIVE,211.93,299.67,59.996,1487768403,"201051344000867","219011344069620",22.46,7.70,0,297.87,302.37,3.4,1.3,0.000,614937.0,614937.0,27207,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768453,1650551.00
02/22/2017 08:00,2,0.195,ALERT,211.70,298.47,60.002,1487768403,"201051344001093","219011344069620",22.19,7.70,0,296.06,334.84,4.4,2.3,0.000,616983.4,616983.4,27041,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768455,1650552.00
02/22/2017 08:00,2,0.100,ACTIVE,211.25,299.67,60.002,1487768403,"201051344000900","219011344069620",22.26,7.30,0,298.17,302.07,2.3,0.3,0.000,634376.1,634376.1,26571,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768456,1650553.00
02/22/2017 08:00,2,0.162,ACTIVE,211.93,299.37,59.981,1487768403,"201051344000648","219011344069620",21.97,6.70,0,298.17,302.07,3.6,1.6,0.000,623848.5,623848.5,26657,0,0,0,L,1122011218,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768457,1650554.00
02/22/2017 08:00,2,0.168,ALERT,211.93,316.20,59.970,1487768403,"201051344000569","219011344069620",24.93,7.70,0,299.67,351.67,4.3,2.2,0.000,635902.9,635902.9,26551,0,0,0,L,1122011218,0,120.65,121.78,0002,5,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768459,1650555.00
02/22/2017 08:00,2,0.160,ALERT,211.70,316.50,59.991,1487768403,"201051344000983","219011344069620",24.89,7.70,0,299.07,352.57,4.1,2.0,0.000,627332.3,627332.3,26750,0,0,0,L,1122011218,0,120.88,121.55,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768460,1650556.00
02/22/2017 08:00,2,0.158,ALERT,211.70,300.27,59.986,1487768403,"201051344001158","219011344069620",22.54,7.00,0,298.47,351.97,3.6,1.6,0.000,615523.6,615523.6,27088,0,0,0,L,1122011218,0,120.65,121.33,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768462,1650557.00
02/22/2017 08:00,2,0.160,ACTIVE,212.16,300.57,59.949,1487768403,"201051344000576","219011344069620",22.19,7.00,0,298.77,302.37,3.6,1.6,0.000,626706.1,626706.1,26632,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768463,1650558.00
02/22/2017 08:00,2,0.088,ACTIVE_NO_POWER,211.25,298.47,59.991,1487768403,"274151322000087","219011344069620",22.54,8.00,0,295.16,300.27,2.0,0.0,0.000,828098.7,828098.7,26971,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487768464,1650559.00
02/22/2017 08:15,2,0.184,ACTIVE,213.29,339.65,59.986,1487769303,"201051344000645","219011344069620",25.54,8.50,0,298.47,351.07,4.8,2.7,0.000,625953.2,625953.2,26668,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769304,1650560.00
02/22/2017 08:15,2,0.082,ACTIVE,211.03,325.82,59.959,1487769303,"274151322000085","219011344069620",27.93,8.00,0,296.36,333.93,2.3,0.3,0.000,854756.0,854756.0,26684,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769305,1650561.00
02/22/2017 08:15,2,0.195,ACTIVE,213.29,342.05,59.986,1487769303,"201051344000633","219011344069620",26.26,7.30,0,296.66,343.25,5.2,3.1,0.000,614754.8,614754.8,27172,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769306,1650562.00
02/22/2017 08:15,2,0.193,ACTIVE,212.83,339.34,59.981,1487769303,"201051344000469","219011344069620",27.65,7.30,0,297.26,346.56,5.4,3.3,0.000,617749.8,617749.8,27128,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769307,1650563.00
02/22/2017 08:15,2,0.207,ACTIVE,211.48,336.94,59.986,1487769303,"201051344000646","219011344069620",24.97,7.30,0,296.36,345.96,5.3,3.2,0.000,612547.2,612547.2,27041,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769308,1650564.00
02/22/2017 08:15,2,0.111,ACTIVE,210.80,337.24,59.975,1487769303,"274151322000052","219011344069620",27.51,8.50,0,296.36,342.95,3.1,1.1,0.000,883901.2,883901.2,26464,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769309,1650565.00
02/22/2017 08:15,2,0.209,ACTIVE,211.93,336.94,59.954,1487769303,"201051344000585","219011344069620",24.73,7.70,0,296.66,349.26,5.3,3.2,0.000,623186.6,623186.6,27198,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769310,1650566.00
02/22/2017 08:15,2,0.180,ACTIVE,211.70,336.34,59.986,1487769303,"201051344001230","219011344069620",25.49,7.30,0,297.26,347.76,4.7,2.6,0.000,616036.8,616036.8,26891,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769311,1650567.00
02/22/2017 08:15,2,0.213,ACTIVE,212.38,337.54,59.975,1487769303,"201051344000582","219011344069620",24.19,7.30,0,297.87,348.06,5.2,3.1,0.000,607907.1,607907.1,27076,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769312,1650568.00
02/22/2017 08:15,2,0.232,ACTIVE,211.48,336.34,59.981,1487769303,"201051344000955","219011344069620",24.27,7.70,0,296.96,351.07,5.8,3.6,0.004,623512.0,623512.0,27008,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769313,1650569.00
02/22/2017 08:15,2,0.000,ALERT,211.03,298.77,59.986,1487769303,"274151322000094","219011344069620",41.98,7.00,0,295.76,401.56,0.0,0.0,0.000,727515.2,727515.2,27400,0,0,0,L,1151911521,0,120.88,122.23,0002,5,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1487769315,1650570.00
02/22/2017 08:15,2,0.238,ALERT,212.61,338.74,59.986,1487769303,"201051344000579","219011344069620",24.23,8.00,0,298.47,351.37,5.9,3.7,0.004,633304.8,633304.8,26987,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769317,1650571.00
02/22/2017 08:15,2,0.195,ACTIVE,211.93,336.94,59.991,1487769303,"201051344000890","219011344069620",27.75,7.70,0,297.57,345.66,5.5,3.4,0.004,619920.1,619920.1,27095,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769317,1650572.00
02/22/2017 08:15,2,0.221,ACTIVE,211.93,337.24,59.981,1487769303,"201051344000438","219011344069620",24.19,7.30,0,297.26,347.46,5.5,3.3,0.000,621024.5,621024.5,27082,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769318,1650573.00
02/22/2017 08:15,2,0.223,ACTIVE,211.93,299.97,59.991,1487769303,"201051344000417","219011344069620",19.42,7.00,0,296.36,322.51,4.4,2.3,0.000,601342.3,601342.3,27315,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769319,1650574.00
02/22/2017 08:15,2,0.086,ACTIVE,211.03,330.33,60.018,1487769303,"274151322000083","219011344069620",27.87,8.00,0,296.66,337.24,2.5,0.5,0.000,875268.0,875268.0,26514,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769320,1650575.00
02/22/2017 08:15,2,0.102,ACTIVE,211.70,338.14,59.949,1487769303,"274151322000076","219011344069620",27.06,9.00,0,296.66,346.26,2.8,0.8,0.000,933041.3,933041.3,26614,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769321,1650576.00
02/22/2017 08:15,2,0.178,ACTIVE,212.38,339.04,59.996,1487769303,"201051344000868","219011344069620",27.10,7.70,0,298.47,349.86,4.9,2.8,0.004,616132.5,616132.5,27153,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769322,1650577.00
02/22/2017 08:15,2,0.096,ACTIVE,211.03,336.94,59.975,1487769303,"274151322000095","219011344069620",25.82,8.00,0,297.57,353.77,2.5,0.5,0.004,924212.4,924212.4,26720,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769323,1650578.00
02/22/2017 08:15,2,0.154,ACTIVE,212.16,302.98,59.991,1487769303,"201051344000988","219011344069620",18.59,7.70,0,295.76,304.78,2.9,0.9,0.000,574733.1,574733.1,27191,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769324,1650579.00
02/22/2017 08:15,2,0.178,ACTIVE,211.70,335.74,60.007,1487769303,"201051344001025","219011344069620",27.35,7.00,0,296.66,349.56,5.0,2.9,0.000,620778.2,620778.2,27269,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769325,1650580.00
02/22/2017 08:15,2,0.184,ACTIVE,212.38,338.14,59.991,1487769303,"201051344000458","219011344069620",27.57,9.30,0,298.47,346.56,5.2,3.1,0.000,626442.8,626442.8,26815,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769326,1650581.00
02/22/2017 08:15,2,0.188,ACTIVE,213.29,340.25,59.991,1487769303,"201051344000853","219011344069620",25.33,7.70,0,298.47,348.66,4.8,2.7,0.000,626172.9,626172.9,26664,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769326,1650582.00
02/22/2017 08:15,2,0.199,ACTIVE,212.16,338.14,59.991,1487769303,"201051344000685","219011344069620",23.95,7.70,0,296.66,347.46,4.9,2.8,0.000,620935.2,620935.2,26963,0,0,0,L,1122011218,0,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769327,1650583.00
02/22/2017 08:15,2,0.193,ACTIVE,211.93,337.84,59.986,1487769303,"201051344000917","219011344069620",24.33,8.50,0,295.46,348.36,4.8,2.7,0.000,618207.5,618207.5,26943,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769328,1650584.00
02/22/2017 08:15,2,0.172,ACTIVE,212.16,337.54,59.986,1487769303,"201051344001145","219011344069620",25.60,7.30,0,297.26,353.77,4.5,2.4,0.000,624820.0,624820.0,26809,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769329,1650585.00
02/22/2017 08:15,2,0.215,ACTIVE,211.93,336.94,59.996,1487769303,"201051344000651","219011344069620",24.43,6.70,0,296.36,351.97,5.3,3.2,0.004,615796.2,615796.2,27140,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769330,1650586.00
02/22/2017 08:15,2,0.080,ACTIVE,210.80,334.24,59.949,1487769303,"274151322000088","219011344069620",25.31,9.00,0,296.36,337.54,2.1,0.1,0.000,839226.4,839226.4,26728,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769331,1650587.00
02/22/2017 08:15,2,0.006,ALERT,211.70,298.77,59.996,1487769303,"274151322000068","219011344069620",42.18,8.50,0,295.46,403.37,0.0,0.0,0.000,728299.6,728299.6,27300,0,0,0,L,1151911521,0,121.10,122.46,0002,8,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1487769333,1650588.00
02/22/2017 08:15,2,0.174,ACTIVE,211.48,335.74,59.991,1487769303,"201051344001135","219011344069620",27.81,7.70,0,297.26,345.36,5.0,2.9,0.000,611173.2,611173.2,27192,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769334,1650589.00
02/22/2017 08:15,2,0.209,ACTIVE,212.38,338.74,59.991,1487769303,"201051344000594","219011344069620",23.85,7.70,0,297.57,349.86,5.1,3.0,0.000,628314.0,628314.0,27064,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769335,1650590.00
02/22/2017 08:15,2,0.211,ACTIVE,211.93,337.84,59.981,1487769303,"201051344001203","219011344069620",24.01,7.30,0,296.66,347.46,5.1,3.0,0.004,619383.3,619383.3,27204,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769336,1650591.00
02/22/2017 08:15,2,0.082,ACTIVE,211.03,328.22,59.970,1487769303,"274151322000054","219011344069620",27.87,9.70,0,296.66,336.94,2.4,0.3,0.000,856425.3,856425.3,26640,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769337,1650592.00
02/22/2017 08:15,2,0.174,ACTIVE,212.83,338.44,59.986,1487769303,"201051344000867","219011344069620",27.57,8.50,0,297.57,347.16,4.9,2.8,0.000,614937.5,614937.5,27208,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769338,1650593.00
02/22/2017 08:15,2,0.242,ACTIVE,211.70,337.54,59.981,1487769303,"201051344001093","219011344069620",23.62,8.50,0,296.66,345.96,5.8,3.7,0.000,616984.0,616984.0,27043,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769338,1650594.00
02/22/2017 08:15,2,0.123,ACTIVE,212.38,339.04,59.996,1487769303,"201051344000900","219011344069620",27.27,7.70,0,297.87,347.46,3.5,1.4,0.000,634376.2,634376.2,26572,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769339,1650595.00
02/22/2017 08:15,2,0.188,ACTIVE,212.61,339.04,59.991,1487769303,"201051344000648","219011344069620",27.77,7.30,0,297.57,347.76,5.3,3.2,0.004,623849.0,623849.0,26658,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769340,1650596.00
02/22/2017 08:15,2,0.184,ACTIVE,212.61,339.04,59.996,1487769303,"201051344000569","219011344069620",27.81,8.00,0,298.47,351.37,5.2,3.1,0.004,635903.4,635903.4,26553,0,0,0,L,1122011218,0,120.88,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769341,1650597.00
02/22/2017 08:15,2,0.199,ACTIVE,212.61,338.14,59.991,1487769303,"201051344000983","219011344069620",23.60,8.00,0,298.77,349.26,4.8,2.7,0.000,627332.7,627332.7,26752,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769342,1650598.00
02/22/2017 08:15,2,0.186,ACTIVE,212.83,338.74,59.991,1487769303,"201051344001158","219011344069620",24.85,7.30,0,297.87,348.96,4.7,2.6,0.000,615523.9,615523.9,27090,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769343,1650599.00
02/22/2017 08:15,2,0.215,ACTIVE,213.06,345.66,59.986,1487769303,"201051344000576","219011344069620",23.42,7.70,0,298.17,348.06,5.2,3.0,0.000,626706.6,626706.6,26633,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769344,1650600.00
02/22/2017 08:15,2,0.029,ALERT,211.03,301.47,60.002,1487769303,"274151322000087","219011344069620",30.85,8.50,0,295.76,338.44,0.0,0.0,0.000,828098.7,828098.7,26972,0,0,0,L,1151911521,0,121.33,122.01,0002,8,0,0,0,0,0,0,12,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487769346,1650601.00
02/22/2017 08:30,2,0.193,ALERT,212.61,338.74,59.996,1487770203,"201051344000645","219011344069620",26.94,9.00,0,300.27,342.35,5.3,3.2,0.009,625953.9,625953.9,26669,0,0,0,L,1122011218,0,121.55,122.01,0002,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770205,1650602.00
02/22/2017 08:30,2,0.084,ACTIVE,211.03,332.13,59.986,1487770203,"274151322000085","219011344069620",28.45,9.70,0,298.77,339.04,2.4,0.4,0.000,854756.1,854756.1,26685,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770206,1650603.00
02/22/2017 08:30,2,0.225,ALERT,212.83,339.95,59.981,1487770203,"201051344000633","219011344069620",25.62,7.70,0,298.47,343.25,5.9,3.7,0.009,614755.6,614755.6,27173,0,0,0,L,1122011218,0,121.55,122.01,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770207,1650604.00
02/22/2017 08:30,2,0.238,ALERT,212.38,338.14,59.991,1487770203,"201051344000469","219011344069620",26.04,7.30,0,299.37,341.45,6.2,4.1,0.004,617750.8,617750.8,27129,0,0,0,L,1122011218,0,120.65,122.01,0002,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770209,1650605.00
02/22/2017 08:30,2,0.215,ALERT,211.25,336.94,59.991,1487770203,"201051344000646","219011344069620",26.24,7.70,0,298.17,339.04,5.7,3.6,0.009,612548.1,612548.1,27042,0,0,0,L,1122011218,0,121.78,120.65,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770211,1650606.00
02/22/2017 08:30,2,0.131,ACTIVE,210.57,336.04,59.965,1487770203,"274151322000052","219011344069620",27.27,10.00,0,308.99,351.67,3.6,1.5,0.000,883901.5,883901.5,26465,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770212,1650607.00
02/22/2017 08:30,2,0.221,ALERT,211.70,337.54,59.996,1487770203,"201051344000585","219011344069620",25.72,8.50,0,297.87,340.25,5.8,3.6,0.009,623187.5,623187.5,27199,0,0,0,L,1122011218,0,121.33,121.10,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770214,1650608.00
02/22/2017 08:30,2,0.215,ALERT,211.48,336.04,59.975,1487770203,"201051344001230","219011344069620",22.90,7.70,0,298.77,339.04,5.0,2.9,0.000,616037.5,616037.5,26892,0,0,0,L,1122011218,0,121.78,120.42,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770216,1650609.00
02/22/2017 08:30,2,0.219,ALERT,212.16,337.54,60.002,1487770203,"201051344000582","219011344069620",25.64,7.70,0,299.37,339.95,5.7,3.6,0.004,607908.0,607908.0,27077,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770218,1650610.00
02/22/2017 08:30,2,0.238,ALERT,211.25,336.34,60.012,1487770203,"201051344000955","219011344069620",25.76,8.00,0,298.47,339.04,6.2,4.1,0.009,623512.9,623512.9,27009,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770219,1650611.00
02/22/2017 08:30,2,0.059,ALERT,211.03,309.59,60.002,1487770203,"274151322000094","219011344069620",25.17,7.70,0,296.96,401.86,1.5,0.0,0.000,727515.2,727515.2,27402,0,0,0,L,1151911521,0,120.88,122.01,0002,5,0,0,0,0,0,0,195,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770221,1650612.00
02/22/2017 08:30,2,0.250,ACTIVE,212.38,337.84,60.002,1487770203,"201051344000579","219011344069620",25.62,8.50,0,300.87,340.85,6.5,4.4,0.009,633305.9,633305.9,26989,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770222,1650613.00
02/22/2017 08:30,2,0.209,ALERT,211.48,336.34,59.965,1487770203,"201051344000890","219011344069620",27.85,8.50,0,299.37,339.34,5.9,3.8,0.009,619921.0,619921.0,27096,0,0,0,L,1122011218,0,121.78,120.42,0002,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770224,1650614.00
02/22/2017 08:30,2,0.230,ALERT,211.93,337.24,60.002,1487770203,"201051344000438","219011344069620",24.95,7.70,0,299.07,339.65,5.8,3.7,0.004,621025.4,621025.4,27083,0,0,0,L,1122011218,0,122.01,121.10,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770226,1650615.00
02/22/2017 08:30,2,0.242,ALERT,211.70,305.08,59.991,1487770203,"201051344000417","219011344069620",17.91,7.30,0,298.17,337.54,4.4,2.3,0.000,601342.9,601342.9,27316,0,0,0,L,1122011218,0,121.33,121.10,0002,5,0,0,0,0,0,0,10,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770228,1650616.00
02/22/2017 08:30,2,0.107,ALERT,211.25,337.84,60.023,1487770203,"274151322000083","219011344069620",26.52,9.70,0,298.47,339.95,2.9,0.9,0.004,875268.2,875268.2,26515,0,0,0,L,1151911521,0,121.10,121.78,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770229,1650617.00
02/22/2017 08:30,2,0.115,ACTIVE,211.48,336.64,59.981,1487770203,"274151322000076","219011344069620",26.88,10.00,0,314.70,354.07,3.1,1.1,0.004,933041.6,933041.6,26615,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770231,1650618.00
02/22/2017 08:30,2,0.195,ALERT,212.38,337.84,59.959,1487770203,"201051344000868","219011344069620",27.00,7.70,0,300.87,341.15,5.3,3.2,0.004,616133.3,616133.3,27154,0,0,0,L,1122011218,0,120.88,122.01,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770232,1650619.00
02/22/2017 08:30,2,0.105,ALERT,210.80,336.04,60.034,1487770203,"274151322000095","219011344069620",26.40,9.30,0,299.37,339.65,2.8,0.8,0.000,924212.6,924212.6,26721,0,0,0,L,1151911521,0,121.33,121.55,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770234,1650620.00
02/22/2017 08:30,2,0.170,ALERT,211.93,329.73,60.002,1487770203,"201051344000988","219011344069620",18.35,8.00,0,298.17,352.27,3.1,1.1,0.000,574733.4,574733.4,27192,0,0,0,L,1122011218,0,120.65,121.55,0002,5,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770236,1650621.00
02/22/2017 08:30,2,0.197,ALERT,211.48,336.04,60.002,1487770203,"201051344001025","219011344069620",26.50,7.30,0,298.17,340.25,5.3,3.2,0.004,620779.0,620779.0,27270,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770238,1650622.00
