ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 08:30,2,0.219,ALERT,212.16,337.84,60.002,1487770203,"201051344000458","219011344069620",25.98,9.30,0,300.27,341.45,5.8,3.7,0.004,626443.7,626443.7,26816,0,0,0,L,1122011218,0,121.10,121.55,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770240,1650623.00
02/22/2017 08:30,2,0.195,ALERT,212.83,339.34,59.975,1487770203,"201051344000853","219011344069620",26.34,8.00,0,299.97,342.95,5.3,3.2,0.004,626173.7,626173.7,26665,0,0,0,L,1122011218,0,121.55,122.01,0002,8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770241,1650624.00
02/22/2017 08:30,2,0.207,ALERT,211.93,337.84,59.975,1487770203,"201051344000685","219011344069620",24.75,8.00,0,298.17,341.15,5.2,3.1,0.000,620936.0,620936.0,26964,0,0,0,L,1122011218,0,122.46,120.65,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770243,1650625.00
02/22/2017 08:30,2,0.209,ALERT,211.70,336.94,59.996,1487770203,"201051344000917","219011344069620",24.29,9.00,0,297.26,340.25,5.2,3.1,0.000,618208.2,618208.2,26944,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770245,1650626.00
02/22/2017 08:30,2,0.191,ALERT,211.70,337.24,60.018,1487770203,"201051344001145","219011344069620",24.55,7.70,0,299.07,340.25,4.8,2.7,0.000,624820.7,624820.7,26810,0,0,0,L,1122011218,0,121.78,120.88,0002,7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770247,1650627.00
02/22/2017 08:30,2,0.219,ALERT,211.70,337.24,59.991,1487770203,"201051344000651","219011344069620",25.35,7.30,0,298.17,340.85,5.7,3.5,0.004,615797.1,615797.1,27141,0,0,0,L,1122011218,0,122.01,120.65,0002,5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770249,1650628.00
02/22/2017 08:30,2,0.092,ALERT,210.35,336.04,59.986,1487770203,"274151322000088","219011344069620",25.52,10.00,0,298.17,340.55,2.4,0.4,0.004,839226.5,839226.5,26729,0,0,0,L,1151911521,0,121.55,121.33,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770251,1650629.00
02/22/2017 08:30,2,0.006,ALERT,211.70,298.47,59.986,1487770203,"274151322000068","219011344069620",42.38,9.30,0,296.36,403.67,0.0,0.0,0.000,728299.6,728299.6,27302,0,0,0,L,1151911521,0,121.33,122.23,0002,9,0,0,0,0,0,0,185,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770252,1650630.00
02/22/2017 08:30,2,0.201,ALERT,211.25,335.74,59.975,1487770203,"201051344001135","219011344069620",25.96,8.00,0,299.07,339.04,5.3,3.2,0.009,611174.0,611174.0,27193,0,0,0,L,1122011218,0,121.55,120.65,0002,7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770254,1650631.00
02/22/2017 08:30,2,0.221,ALERT,211.93,338.14,59.981,1487770203,"201051344000594","219011344069620",24.85,8.50,0,299.67,341.45,5.6,3.4,0.000,628314.8,628314.8,27065,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770256,1650632.00
02/22/2017 08:30,2,0.215,ALERT,211.70,336.94,59.986,1487770203,"201051344001203","219011344069620",24.91,8.00,0,298.77,341.45,5.5,3.3,0.004,619384.1,619384.1,27205,0,0,0,L,1122011218,0,122.23,120.65,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770258,1650633.00
02/22/2017 08:30,2,0.100,ALERT,210.57,337.24,59.986,1487770203,"274151322000054","219011344069620",26.34,10.30,0,298.47,339.34,2.7,0.7,0.004,856425.5,856425.5,26641,0,0,0,L,1151911521,0,121.33,121.33,0002,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770259,1650634.00
02/22/2017 08:30,2,0.193,ALERT,212.61,338.14,59.991,1487770203,"201051344000867","219011344069620",27.00,9.00,0,299.67,341.75,5.3,3.2,0.009,614938.3,614938.3,27209,0,0,0,L,1122011218,0,121.55,121.78,0002,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770261,1650635.00
02/22/2017 08:30,2,0.246,ALERT,211.48,337.84,59.986,1487770203,"201051344001093","219011344069620",24.05,8.50,0,298.17,340.25,6.0,3.9,0.000,616985.1,616985.1,27044,0,0,0,L,1122011218,0,121.55,120.88,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770263,1650636.00
02/22/2017 08:30,2,0.143,ALERT,212.16,338.44,59.981,1487770203,"201051344000900","219011344069620",26.26,8.00,0,299.67,341.75,3.8,1.8,0.004,634376.6,634376.6,26573,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770265,1650637.00
02/22/2017 08:30,2,0.215,ALERT,212.38,338.44,59.991,1487770203,"201051344000648","219011344069620",26.32,7.30,0,299.97,342.35,5.7,3.6,0.004,623849.9,623849.9,26659,0,0,0,L,1122011218,0,120.65,121.78,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770267,1650638.00
02/22/2017 08:30,2,0.211,ALERT,212.38,338.44,59.981,1487770203,"201051344000569","219011344069620",26.16,8.50,0,300.87,342.05,5.6,3.5,0.004,635904.3,635904.3,26554,0,0,0,L,1122011218,0,120.65,121.78,0002,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770269,1650639.00
02/22/2017 08:30,2,0.207,ALERT,212.16,337.54,59.981,1487770203,"201051344000983","219011344069620",25.49,8.50,0,300.27,341.15,5.3,3.2,0.004,627333.5,627333.5,26753,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770270,1650640.00
02/22/2017 08:30,2,0.195,ALERT,212.38,337.84,59.970,1487770203,"201051344001158","219011344069620",25.23,7.70,0,299.67,342.05,5.0,2.9,0.009,615524.7,615524.7,27091,0,0,0,L,1122011218,0,120.88,121.55,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770272,1650641.00
02/22/2017 08:30,2,0.217,ALERT,212.83,339.34,59.975,1487770203,"201051344000576","219011344069620",24.97,8.00,0,299.97,345.66,5.5,3.4,0.000,626707.5,626707.5,26634,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770274,1650642.00
02/22/2017 08:30,2,0.109,ALERT,210.57,324.32,60.002,1487770203,"274151322000087","219011344069620",26.12,9.70,0,296.06,338.74,2.9,0.9,0.000,828098.9,828098.9,26974,0,0,0,L,1151911521,0,121.10,121.78,0002,9,0,0,0,0,0,0,147,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487770276,1650643.00
02/22/2017 08:45,2,0.197,ACTIVE,213.29,339.65,59.986,1487771103,"201051344000645","219011344069620",27.02,9.00,0,298.77,342.65,5.4,3.3,0.009,625954.7,625954.7,26671,0,0,0,L,1122011218,0,122.01,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771105,1650644.00
02/22/2017 08:45,2,0.113,ALERT,211.48,338.44,59.981,1487771103,"274151322000085","219011344069620",25.88,10.30,0,298.17,339.95,3.0,0.9,0.000,854756.2,854756.2,26686,0,0,0,L,1151911521,0,121.78,122.01,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771106,1650645.00
02/22/2017 08:45,2,0.221,ACTIVE,213.51,341.45,59.986,1487771103,"201051344000633","219011344069620",26.46,8.50,0,297.87,345.36,6.0,3.8,0.000,614756.5,614756.5,27175,0,0,0,L,1122011218,0,122.01,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771107,1650646.00
02/22/2017 08:45,2,0.238,ACTIVE,213.06,339.04,59.959,1487771103,"201051344000469","219011344069620",26.60,7.70,0,298.17,343.55,6.4,4.2,0.004,617751.8,617751.8,27131,0,0,0,L,1122011218,0,121.10,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771108,1650647.00
02/22/2017 08:45,2,0.217,ACTIVE,211.93,337.54,59.991,1487771103,"201051344000646","219011344069620",26.82,8.00,0,297.57,340.55,5.9,3.8,0.004,612548.9,612548.9,27044,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771109,1650648.00
02/22/2017 08:45,2,0.137,ACTIVE,211.25,337.24,59.981,1487771103,"274151322000052","219011344069620",26.90,10.70,0,322.21,348.66,3.7,1.7,0.009,883901.9,883901.9,26466,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771110,1650649.00
02/22/2017 08:45,2,0.221,ACTIVE,212.16,337.54,59.991,1487771103,"201051344000585","219011344069620",26.52,8.50,0,297.57,340.85,5.9,3.8,0.004,623188.3,623188.3,27201,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771111,1650650.00
02/22/2017 08:45,2,0.219,ACTIVE,211.93,336.34,59.959,1487771103,"201051344001230","219011344069620",24.05,8.00,0,298.47,343.85,5.3,3.2,0.004,616038.2,616038.2,26894,0,0,0,L,1122011218,0,122.01,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771112,1650651.00
02/22/2017 08:45,2,0.215,ACTIVE,212.61,337.54,59.965,1487771103,"201051344000582","219011344069620",26.48,8.00,0,299.07,340.55,5.8,3.6,0.004,607908.8,607908.8,27079,0,0,0,L,1122011218,0,122.01,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771113,1650652.00
02/22/2017 08:45,2,0.244,ACTIVE,211.70,336.34,59.996,1487771103,"201051344000955","219011344069620",26.12,8.50,0,298.47,339.95,6.5,4.4,0.009,623513.9,623513.9,27011,0,0,0,L,1122011218,0,121.33,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771114,1650653.00
02/22/2017 08:45,2,0.061,ALERT,211.48,326.12,59.981,1487771103,"274151322000094","219011344069620",27.27,8.50,0,296.36,402.16,1.6,0.0,0.000,727515.2,727515.2,27404,0,0,0,L,1151911521,0,121.10,122.46,0002,6,0,0,0,0,0,0,170,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771116,1650654.00
02/22/2017 08:45,2,0.246,ALERT,213.06,338.74,59.986,1487771103,"201051344000579","219011344069620",27.00,9.00,0,300.57,342.65,6.8,4.6,0.009,633306.9,633306.9,26990,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771117,1650655.00
02/22/2017 08:45,2,0.217,ACTIVE,211.93,336.94,59.981,1487771103,"201051344000890","219011344069620",27.73,9.00,0,299.07,339.95,6.1,4.0,0.009,619922.0,619922.0,27098,0,0,0,L,1122011218,0,122.01,120.65,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771118,1650656.00
02/22/2017 08:45,2,0.230,ACTIVE,212.16,337.54,59.991,1487771103,"201051344000438","219011344069620",26.38,8.00,0,298.47,340.85,6.1,4.0,0.009,621026.3,621026.3,27085,0,0,0,L,1122011218,0,122.23,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771119,1650657.00
02/22/2017 08:45,2,0.242,ALERT,212.38,329.43,59.970,1487771103,"201051344000417","219011344069620",18.57,7.70,0,297.57,347.76,4.6,2.5,0.000,601343.5,601343.5,27318,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771121,1650658.00
02/22/2017 08:45,2,0.115,ACTIVE,211.48,337.54,60.018,1487771103,"274151322000083","219011344069620",26.34,10.30,0,297.57,339.95,3.1,1.1,0.004,875268.4,875268.4,26517,0,0,0,L,1151911521,0,121.10,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771122,1650659.00
02/22/2017 08:45,2,0.119,ACTIVE,211.93,338.14,59.970,1487771103,"274151322000076","219011344069620",27.39,10.30,0,327.32,346.26,3.3,1.3,0.009,933041.8,933041.8,26616,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771123,1650660.00
02/22/2017 08:45,2,0.193,ACTIVE,212.83,339.34,59.986,1487771103,"201051344000868","219011344069620",28.15,8.00,0,299.97,341.75,5.5,3.4,0.004,616134.1,616134.1,27156,0,0,0,L,1122011218,0,121.33,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771124,1650661.00
02/22/2017 08:45,2,0.111,ALERT,211.48,337.54,59.975,1487771103,"274151322000095","219011344069620",26.16,10.00,0,298.47,339.95,3.0,1.0,0.004,924212.8,924212.8,26723,0,0,0,L,1151911521,0,121.78,121.78,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771125,1650662.00
02/22/2017 08:45,2,0.178,ALERT,212.83,340.55,59.981,1487771103,"201051344000988","219011344069620",18.25,8.00,0,296.96,354.67,3.3,1.2,0.000,574733.7,574733.7,27194,0,0,0,L,1122011218,0,121.33,122.01,0002,5,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771127,1650663.00
02/22/2017 08:45,2,0.205,ACTIVE,211.70,336.04,59.986,1487771103,"201051344001025","219011344069620",26.38,7.70,0,297.87,340.55,5.5,3.4,0.009,620779.8,620779.8,27272,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771128,1650664.00
02/22/2017 08:45,2,0.223,ACTIVE,213.06,338.74,59.991,1487771103,"201051344000458","219011344069620",26.50,9.70,0,299.67,342.95,6.0,3.9,0.009,626444.6,626444.6,26818,0,0,0,L,1122011218,0,121.55,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771129,1650665.00
02/22/2017 08:45,2,0.203,ACTIVE,213.51,340.85,59.938,1487771103,"201051344000853","219011344069620",26.28,8.50,0,299.37,343.55,5.5,3.3,0.009,626174.4,626174.4,26667,0,0,0,L,1122011218,0,122.01,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771130,1650666.00
02/22/2017 08:45,2,0.213,ACTIVE,212.38,338.44,59.986,1487771103,"201051344000685","219011344069620",25.21,8.50,0,297.87,341.15,5.5,3.4,0.004,620936.8,620936.8,26966,0,0,0,L,1122011218,0,122.68,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771131,1650667.00
02/22/2017 08:45,2,0.213,ACTIVE,212.38,337.84,59.981,1487771103,"201051344000917","219011344069620",24.63,9.30,0,297.26,345.36,5.3,3.2,0.004,618209.0,618209.0,26946,0,0,0,L,1122011218,0,121.78,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771132,1650668.00
02/22/2017 08:45,2,0.195,ACTIVE,212.38,337.24,59.981,1487771103,"201051344001145","219011344069620",25.01,8.00,0,298.17,340.85,5.0,2.9,0.004,624821.4,624821.4,26812,0,0,0,L,1122011218,0,122.01,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771133,1650669.00
02/22/2017 08:45,2,0.227,ACTIVE,212.16,336.94,59.938,1487771103,"201051344000651","219011344069620",25.31,7.70,0,297.87,340.55,5.8,3.7,0.009,615797.9,615797.9,27143,0,0,0,L,1122011218,0,122.23,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771134,1650670.00
02/22/2017 08:45,2,0.100,ALERT,211.25,337.24,59.975,1487771103,"274151322000088","219011344069620",25.25,10.30,0,296.96,341.15,2.5,0.5,0.000,839226.5,839226.5,26731,0,0,0,L,1151911521,0,121.78,121.78,0002,7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771135,1650671.00
02/22/2017 08:45,2,0.076,ALERT,211.93,328.82,59.975,1487771103,"274151322000068","219011344069620",28.07,10.00,0,296.06,403.67,2.2,0.2,0.000,728299.7,728299.7,27304,0,0,0,L,1151911521,0,121.55,122.46,0002,9,0,0,0,0,0,0,158,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771137,1650672.00
02/22/2017 08:45,2,0.197,ACTIVE,211.70,335.74,59.986,1487771103,"201051344001135","219011344069620",27.45,8.50,0,298.47,339.65,5.5,3.4,0.009,611174.8,611174.8,27195,0,0,0,L,1122011218,0,121.78,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771138,1650673.00
02/22/2017 08:45,2,0.227,ACTIVE,212.61,339.34,59.975,1487771103,"201051344000594","219011344069620",25.25,9.00,0,299.67,342.05,5.8,3.7,0.009,628315.7,628315.7,27067,0,0,0,L,1122011218,0,121.33,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771139,1650674.00
02/22/2017 08:45,2,0.223,ACTIVE,212.16,337.24,59.938,1487771103,"201051344001203","219011344069620",25.13,8.50,0,298.17,341.15,5.7,3.6,0.009,619384.9,619384.9,27207,0,0,0,L,1122011218,0,122.46,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771140,1650675.00
02/22/2017 08:45,2,0.109,ALERT,211.48,338.14,59.981,1487771103,"274151322000054","219011344069620",25.43,11.00,0,297.26,339.65,2.8,0.8,0.004,856425.7,856425.7,26643,0,0,0,L,1151911521,0,121.55,122.01,0002,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771142,1650676.00
02/22/2017 08:45,2,0.215,ACTIVE,213.29,338.44,60.002,1487771103,"201051344000867","219011344069620",25.86,9.30,0,298.77,342.05,5.7,3.5,0.004,614939.1,614939.1,27211,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771143,1650677.00
02/22/2017 08:45,2,0.238,ACTIVE,212.16,337.84,59.981,1487771103,"201051344001093","219011344069620",26.34,9.30,0,297.87,340.25,6.4,4.3,0.004,616986.0,616986.0,27046,0,0,0,L,1122011218,0,122.01,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771144,1650678.00
02/22/2017 08:45,2,0.154,ACTIVE,212.83,339.65,60.007,1487771103,"201051344000900","219011344069620",25.98,8.00,0,299.07,341.75,4.0,2.0,0.009,634377.1,634377.1,26575,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771145,1650679.00
02/22/2017 08:45,2,0.197,ACTIVE,213.29,339.04,59.986,1487771103,"201051344000648","219011344069620",28.73,7.70,0,298.47,342.05,5.8,3.7,0.009,623850.8,623850.8,26661,0,0,0,L,1122011218,0,121.33,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771145,1650680.00
02/22/2017 08:45,2,0.215,ACTIVE,213.06,339.04,59.996,1487771103,"201051344000569","219011344069620",26.88,9.00,0,299.67,342.65,5.8,3.7,0.004,635905.1,635905.1,26556,0,0,0,L,1122011218,0,121.10,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771146,1650681.00
02/22/2017 08:45,2,0.209,ACTIVE,212.83,338.74,59.959,1487771103,"201051344000983","219011344069620",26.16,9.00,0,299.67,341.75,5.6,3.5,0.009,627334.3,627334.3,26755,0,0,0,L,1122011218,0,121.55,121.78,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771147,1650682.00
02/22/2017 08:45,2,0.201,ACTIVE,213.06,339.04,59.991,1487771103,"201051344001158","219011344069620",25.84,8.00,0,298.47,341.75,5.3,3.2,0.009,615525.4,615525.4,27093,0,0,0,L,1122011218,0,121.33,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771148,1650683.00
02/22/2017 08:45,2,0.230,ACTIVE,213.51,340.55,60.002,1487771103,"201051344000576","219011344069620",24.85,8.00,0,299.37,343.55,5.8,3.7,0.004,626708.3,626708.3,26636,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771149,1650684.00
02/22/2017 08:45,2,0.027,ALERT,211.25,298.77,59.981,1487771103,"274151322000087","219011344069620",31.13,10.30,0,295.76,338.44,0.0,0.0,0.000,828099.0,828099.0,26976,0,0,0,L,1151911521,0,121.33,122.23,0002,8,0,0,0,0,0,0,104,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487771151,1650685.00
02/22/2017 09:00,2,0.324,ALERT,212.61,339.95,59.996,1487772003,"201051344000645","219011344069620",29.70,9.30,0,300.57,343.55,9.8,7.5,0.040,625955.6,625955.6,26672,0,0,0,L,1122011218,0,121.55,121.78,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772005,1650686.00
02/22/2017 09:00,2,0.256,ALERT,210.80,336.34,60.002,1487772003,"274151322000085","219011344069620",27.75,10.70,0,298.77,340.55,7.2,5.0,0.035,854756.6,854756.6,26688,0,0,0,L,1151911521,0,121.33,121.55,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772007,1650687.00
02/22/2017 09:00,2,0.363,ALERT,212.83,341.15,59.991,1487772003,"201051344000633","219011344069620",28.39,9.00,0,298.47,345.06,10.5,8.2,0.044,614757.6,614757.6,27176,0,0,0,L,1122011218,0,121.78,121.78,0002,8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772009,1650688.00
02/22/2017 09:00,2,0.354,ALERT,212.16,338.74,59.986,1487772003,"201051344000469","219011344069620",30.04,7.70,0,299.37,343.25,10.8,8.5,0.049,617753.0,617753.0,27132,0,0,0,L,1122011218,0,120.88,121.78,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772011,1650689.00
02/22/2017 09:00,2,0.363,ALERT,211.03,336.64,59.986,1487772003,"201051344000646","219011344069620",29.04,9.00,0,298.17,341.15,10.8,8.5,0.049,612550.0,612550.0,27045,0,0,0,L,1122011218,0,121.55,120.42,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772012,1650690.00
02/22/2017 09:00,2,0.299,ACTIVE,210.57,336.04,60.007,1487772003,"274151322000052","219011344069620",27.73,11.00,0,328.22,345.06,8.4,6.2,0.035,883902.4,883902.4,26467,0,0,0,L,1151911521,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772013,1650691.00
02/22/2017 09:00,2,0.377,ALERT,211.48,337.84,60.007,1487772003,"201051344000585","219011344069620",29.00,9.00,0,298.17,341.45,11.1,8.8,0.057,623189.5,623189.5,27202,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772015,1650692.00
02/22/2017 09:00,2,0.357,ALERT,211.25,336.34,59.975,1487772003,"201051344001230","219011344069620",28.53,9.00,0,298.17,340.25,10.3,8.0,0.049,616039.2,616039.2,26895,0,0,0,L,1122011218,0,121.55,120.42,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772017,1650693.00
02/22/2017 09:00,2,0.363,ALERT,211.93,337.84,59.991,1487772003,"201051344000582","219011344069620",29.22,8.50,0,299.07,341.75,10.8,8.5,0.049,607909.9,607909.9,27080,0,0,0,L,1122011218,0,121.78,121.33,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772019,1650694.00
02/22/2017 09:00,2,0.377,ALERT,211.03,336.34,59.991,1487772003,"201051344000955","219011344069620",30.08,9.00,0,298.47,340.25,11.5,9.2,0.053,623515.2,623515.2,27012,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772020,1650695.00
02/22/2017 09:00,2,0.174,ALERT,210.80,368.50,59.975,1487772003,"274151322000094","219011344069620",34.47,9.30,0,296.96,401.56,6.1,4.0,0.031,727515.3,727515.3,27406,0,0,0,L,1151911521,0,120.88,122.01,0002,6,0,0,0,0,0,0,111,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772022,1650696.00
02/22/2017 09:00,2,0.395,ACTIVE,212.16,339.04,59.975,1487772003,"201051344000579","219011344069620",29.24,9.30,0,301.17,343.25,11.7,9.4,0.044,633308.2,633308.2,26992,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772023,1650697.00
02/22/2017 09:00,2,0.398,ALERT,211.03,336.94,59.975,1487772003,"201051344000890","219011344069620",28.77,9.30,0,299.07,341.15,11.6,9.3,0.057,619923.1,619923.1,27099,0,0,0,L,1122011218,0,121.55,120.20,0002,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772025,1650698.00
02/22/2017 09:00,2,0.385,ALERT,211.48,337.84,59.991,1487772003,"201051344000438","219011344069620",29.32,8.50,0,299.07,342.65,11.5,9.1,0.049,621027.5,621027.5,27086,0,0,0,L,1122011218,0,121.78,120.88,0002,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772027,1650699.00
02/22/2017 09:00,2,0.430,ALERT,211.48,336.94,59.981,1487772003,"201051344000417","219011344069620",19.14,8.00,0,297.87,359.48,8.3,6.1,0.031,601344.2,601344.2,27320,0,0,0,L,1122011218,0,121.33,120.88,0002,6,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772029,1650700.00
02/22/2017 09:00,2,0.287,ACTIVE,211.03,338.44,59.970,1487772003,"274151322000083","219011344069620",27.75,10.70,0,312.59,357.08,8.1,5.9,0.040,875268.8,875268.8,26518,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772029,1650701.00
02/22/2017 09:00,2,0.297,ACTIVE,211.48,338.14,59.965,1487772003,"274151322000076","219011344069620",28.98,11.00,0,333.33,344.15,8.7,6.5,0.049,933042.3,933042.3,26617,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772030,1650702.00
02/22/2017 09:00,2,0.359,ALERT,212.16,339.04,59.981,1487772003,"201051344000868","219011344069620",29.40,8.50,0,301.47,343.25,10.7,8.4,0.049,616135.1,616135.1,27157,0,0,0,L,1122011218,0,121.10,121.78,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772032,1650703.00
02/22/2017 09:00,2,0.297,ACTIVE,211.03,339.04,59.981,1487772003,"274151322000095","219011344069620",27.95,10.30,0,313.20,367.60,8.4,6.2,0.044,924213.2,924213.2,26725,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772033,1650704.00
02/22/2017 09:00,2,0.357,ACTIVE,212.16,339.95,60.018,1487772003,"201051344000988","219011344069620",19.12,8.50,0,298.17,354.07,6.9,4.8,0.035,574734.1,574734.1,27196,0,0,0,L,1122011218,0,121.10,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772034,1650705.00
02/22/2017 09:00,2,0.381,ALERT,211.25,336.34,59.975,1487772003,"201051344001025","219011344069620",29.42,8.00,0,298.17,341.45,11.4,9.1,0.057,620780.8,620780.8,27273,0,0,0,L,1122011218,0,121.10,120.65,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772036,1650706.00
02/22/2017 09:00,2,0.375,ALERT,212.16,338.44,59.975,1487772003,"201051344000458","219011344069620",29.46,10.00,0,301.17,343.55,11.2,8.9,0.053,626445.7,626445.7,26819,0,0,0,L,1122011218,0,121.33,121.55,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772038,1650707.00
02/22/2017 09:00,2,0.357,ALERT,212.83,340.55,59.981,1487772003,"201051344000853","219011344069620",30.08,8.50,0,300.57,345.06,10.9,8.6,0.053,626175.5,626175.5,26668,0,0,0,L,1122011218,0,121.78,121.78,0002,8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772040,1650708.00
02/22/2017 09:00,2,0.371,ALERT,211.70,338.44,59.933,1487772003,"201051344000685","219011344069620",29.44,9.00,0,298.47,342.05,11.1,8.7,0.062,620937.8,620937.8,26967,0,0,0,L,1122011218,0,122.23,120.65,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772042,1650709.00
02/22/2017 09:00,2,0.373,ALERT,211.70,338.44,59.970,1487772003,"201051344000917","219011344069620",29.04,9.70,0,297.26,342.05,11.1,8.7,0.057,618210.0,618210.0,26947,0,0,0,L,1122011218,0,121.55,121.10,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772043,1650710.00
02/22/2017 09:00,2,0.361,ALERT,211.70,337.54,59.938,1487772003,"201051344001145","219011344069620",29.62,8.50,0,299.07,342.35,10.9,8.6,0.057,624822.3,624822.3,26813,0,0,0,L,1122011218,0,121.55,120.65,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772045,1650711.00
02/22/2017 09:00,2,0.385,ALERT,211.25,337.84,59.991,1487772003,"201051344000651","219011344069620",29.40,7.70,0,298.17,342.35,11.5,9.2,0.053,615799.1,615799.1,27144,0,0,0,L,1122011218,0,121.78,120.42,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772047,1650712.00
02/22/2017 09:00,2,0.271,ACTIVE,210.57,337.54,59.954,1487772003,"274151322000088","219011344069620",27.71,11.00,0,308.99,364.59,7.7,5.5,0.040,839226.8,839226.8,26733,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772048,1650713.00
02/22/2017 09:00,2,0.203,ALERT,211.48,393.15,59.965,1487772003,"274151322000068","219011344069620",37.09,10.30,0,296.96,403.37,7.6,5.4,0.031,728299.9,728299.9,27306,0,0,0,L,1151911521,0,121.33,122.23,0002,9,0,0,0,0,0,0,102,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772050,1650714.00
02/22/2017 09:00,2,0.391,ALERT,211.25,336.04,59.970,1487772003,"201051344001135","219011344069620",29.08,8.50,0,299.07,341.15,11.5,9.2,0.062,611175.8,611175.8,27196,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772051,1650715.00
02/22/2017 09:00,2,0.387,ALERT,211.93,338.44,60.002,1487772003,"201051344000594","219011344069620",29.38,9.30,0,300.87,343.25,11.5,9.2,0.057,628316.8,628316.8,27068,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772053,1650716.00
02/22/2017 09:00,2,0.393,ALERT,211.25,336.64,59.975,1487772003,"201051344001203","219011344069620",28.75,8.50,0,297.87,342.95,11.5,9.2,0.057,619386.0,619386.0,27208,0,0,0,L,1122011218,0,121.78,120.42,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772055,1650717.00
02/22/2017 09:00,2,0.293,ACTIVE,210.80,336.94,59.965,1487772003,"274151322000054","219011344069620",27.61,11.70,0,315.60,361.59,8.2,6.0,0.035,856426.0,856426.0,26645,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772056,1650718.00
02/22/2017 09:00,2,0.381,ALERT,212.61,338.74,59.933,1487772003,"201051344000867","219011344069620",29.38,9.70,0,300.27,343.85,11.4,9.1,0.057,614940.2,614940.2,27212,0,0,0,L,1122011218,0,121.55,121.33,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772058,1650719.00
02/22/2017 09:00,2,0.422,ALERT,211.25,337.54,59.954,1487772003,"201051344001093","219011344069620",29.28,9.70,0,298.47,342.05,12.5,10.2,0.053,616987.3,616987.3,27047,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772059,1650720.00
02/22/2017 09:00,2,0.340,ALERT,212.16,339.34,59.970,1487772003,"201051344000900","219011344069620",27.93,8.50,0,300.57,344.15,9.7,7.4,0.062,634377.8,634377.8,26576,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772061,1650721.00
02/22/2017 09:00,2,0.396,ALERT,212.38,338.74,59.944,1487772003,"201051344000648","219011344069620",29.22,8.00,0,299.97,344.15,11.8,9.4,0.062,623852.0,623852.0,26662,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772063,1650722.00
02/22/2017 09:00,2,0.396,ALERT,212.38,339.04,59.949,1487772003,"201051344000569","219011344069620",29.36,9.00,0,301.47,343.85,11.9,9.5,0.062,635906.3,635906.3,26557,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772065,1650723.00
02/22/2017 09:00,2,0.387,ALERT,212.16,338.44,59.949,1487772003,"201051344000983","219011344069620",29.26,9.00,0,301.17,343.85,11.5,9.2,0.066,627335.5,627335.5,26756,0,0,0,L,1122011218,0,121.10,121.10,0002,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772067,1650724.00
02/22/2017 09:00,2,0.379,ALERT,212.38,339.04,59.965,1487772003,"201051344001158","219011344069620",28.98,8.50,0,299.97,344.15,11.2,8.8,0.062,615526.4,615526.4,27094,0,0,0,L,1122011218,0,121.10,121.33,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772069,1650725.00
02/22/2017 09:00,2,0.389,ALERT,212.83,339.95,59.965,1487772003,"201051344000576","219011344069620",29.66,8.50,0,300.57,344.76,11.7,9.4,0.049,626709.5,626709.5,26637,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772070,1650726.00
02/22/2017 09:00,2,0.314,ALERT,211.03,337.54,59.959,1487772003,"274151322000087","219011344069620",27.65,11.30,0,296.96,348.96,8.8,6.6,0.040,828099.5,828099.5,26978,0,0,0,L,1151911521,0,121.33,121.78,0002,9,0,0,0,0,0,0,101,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772072,1650727.00
02/22/2017 09:15,2,0.576,ACTIVE,212.61,341.45,59.954,1487772903,"201051344000645","219011344069620",30.16,9.70,0,333.93,349.86,17.6,15.1,0.119,625959.0,625959.0,26674,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772904,1650728.00
02/22/2017 09:15,2,0.502,ACTIVE,211.03,340.55,59.949,1487772903,"274151322000085","219011344069620",28.77,11.70,0,334.24,345.36,14.7,12.3,0.093,854759.2,854759.2,26690,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772905,1650729.00
02/22/2017 09:15,2,0.598,ACTIVE,212.61,342.65,59.949,1487772903,"201051344000633","219011344069620",29.76,9.30,0,332.73,351.37,18.0,15.5,0.119,614761.1,614761.1,27178,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772906,1650730.00
02/22/2017 09:15,2,0.605,ACTIVE,212.38,341.15,59.912,1487772903,"201051344000469","219011344069620",29.88,8.00,0,331.83,349.56,18.3,15.8,0.119,617756.5,617756.5,27134,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772907,1650731.00
02/22/2017 09:15,2,0.600,ACTIVE,210.80,338.44,59.938,1487772903,"201051344000646","219011344069620",30.43,9.30,0,329.73,347.76,18.5,15.9,0.124,612553.5,612553.5,27047,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772908,1650732.00
02/22/2017 09:15,2,0.533,ACTIVE,210.35,337.24,59.938,1487772903,"274151322000052","219011344069620",29.24,11.70,0,333.63,345.66,15.8,13.3,0.088,883905.3,883905.3,26468,0,0,0,L,1151911521,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772908,1650733.00
02/22/2017 09:15,2,0.623,ACTIVE,211.25,338.74,59.949,1487772903,"201051344000585","219011344069620",30.28,9.30,0,330.93,347.76,19.1,16.5,0.133,623193.1,623193.1,27204,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772909,1650734.00
02/22/2017 09:15,2,0.598,ACTIVE,211.03,338.14,59.944,1487772903,"201051344001230","219011344069620",30.02,9.30,0,329.13,346.26,18.2,15.6,0.124,616042.6,616042.6,26897,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772910,1650735.00
02/22/2017 09:15,2,0.598,ACTIVE,211.70,339.04,59.975,1487772903,"201051344000582","219011344069620",30.45,9.00,0,331.23,347.46,18.5,15.9,0.119,607913.4,607913.4,27082,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772911,1650736.00
02/22/2017 09:15,2,0.625,ACTIVE,210.80,337.84,59.954,1487772903,"201051344000955","219011344069620",30.53,9.30,0,329.73,347.16,19.4,16.8,0.128,623518.9,623518.9,27014,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772912,1650737.00
02/22/2017 09:15,2,0.330,ACTIVE,211.03,415.69,59.949,1487772903,"274151322000094","219011344069620",39.06,11.30,0,335.14,458.37,13.0,10.6,0.084,727517.3,727517.3,27408,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772913,1650738.00
02/22/2017 09:15,2,0.621,ACTIVE,212.38,341.15,59.938,1487772903,"201051344000579","219011344069620",29.90,9.70,0,333.93,349.86,18.8,16.2,0.119,633311.9,633311.9,26993,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772914,1650739.00
02/22/2017 09:15,2,0.639,ACTIVE,211.03,338.44,59.949,1487772903,"201051344000890","219011344069620",29.88,10.00,0,330.33,347.16,19.4,16.8,0.124,619926.8,619926.8,27101,0,0,0,L,1122011218,0,121.33,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772915,1650740.00
02/22/2017 09:15,2,0.625,ACTIVE,211.25,338.74,59.949,1487772903,"201051344000438","219011344069620",30.22,9.30,0,330.93,349.26,19.2,16.6,0.128,621031.1,621031.1,27088,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772916,1650741.00
02/22/2017 09:15,2,0.639,ACTIVE,211.25,337.54,59.928,1487772903,"201051344000417","219011344069620",19.76,9.00,0,330.63,343.25,12.8,10.4,0.080,601346.6,601346.6,27322,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772917,1650742.00
02/22/2017 09:15,2,0.508,ACTIVE,211.03,338.14,59.938,1487772903,"274151322000083","219011344069620",29.38,11.70,0,333.93,345.66,15.1,12.7,0.097,875271.6,875271.6,26519,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772918,1650743.00
02/22/2017 09:15,2,0.537,ACTIVE,211.48,339.65,59.949,1487772903,"274151322000076","219011344069620",29.98,11.70,0,335.14,346.26,16.3,13.8,0.102,933045.4,933045.4,26618,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772918,1650744.00
02/22/2017 09:15,2,0.592,ACTIVE,211.93,340.55,59.959,1487772903,"201051344000868","219011344069620",29.86,9.00,0,332.73,349.26,17.9,15.4,0.119,616138.6,616138.6,27159,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772919,1650745.00
02/22/2017 09:15,2,0.533,ACTIVE,210.57,341.15,59.965,1487772903,"274151322000095","219011344069620",29.26,11.30,0,333.63,345.66,15.8,13.3,0.097,924216.1,924216.1,26726,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772920,1650746.00
02/22/2017 09:15,2,0.580,ACTIVE,212.16,341.15,59.959,1487772903,"201051344000988","219011344069620",19.24,9.00,0,332.43,347.16,11.3,9.0,0.080,574736.1,574736.1,27197,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772921,1650747.00
02/22/2017 09:15,2,0.619,ACTIVE,211.03,337.54,59.959,1487772903,"201051344001025","219011344069620",29.94,9.00,0,330.33,347.76,18.8,16.2,0.133,620784.4,620784.4,27275,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772922,1650748.00
02/22/2017 09:15,2,0.580,ACTIVE,212.38,341.45,59.954,1487772903,"201051344000458","219011344069620",30.61,10.30,0,333.33,348.96,18.1,15.5,0.115,626449.2,626449.2,26821,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772923,1650749.00
02/22/2017 09:15,2,0.561,ACTIVE,213.06,343.25,60.002,1487772903,"201051344000853","219011344069620",31.15,9.00,0,333.93,350.77,17.6,15.1,0.106,626178.9,626178.9,26670,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772924,1650750.00
02/22/2017 09:15,2,0.598,ACTIVE,211.48,339.95,59.949,1487772903,"201051344000685","219011344069620",29.96,9.30,0,331.53,347.76,18.2,15.7,0.124,620941.2,620941.2,26969,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772925,1650751.00
02/22/2017 09:15,2,0.602,ACTIVE,211.48,339.34,59.975,1487772903,"201051344000917","219011344069620",29.82,10.00,0,330.63,348.36,18.2,15.7,0.124,618213.4,618213.4,26949,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772926,1650752.00
02/22/2017 09:15,2,0.594,ACTIVE,211.48,339.04,59.933,1487772903,"201051344001145","219011344069620",30.24,9.00,0,331.83,347.76,18.2,15.6,0.124,624825.8,624825.8,26815,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772926,1650753.00
02/22/2017 09:15,2,0.621,ACTIVE,211.25,339.34,59.991,1487772903,"201051344000651","219011344069620",29.48,8.50,0,331.83,347.46,18.6,16.0,0.128,615802.6,615802.6,27146,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772927,1650754.00
02/22/2017 09:15,2,0.482,ACTIVE,210.35,339.34,59.970,1487772903,"274151322000088","219011344069620",28.65,11.70,0,333.03,344.76,14.1,11.6,0.084,839229.4,839229.4,26734,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772928,1650755.00
02/22/2017 09:15,2,0.342,ACTIVE,211.70,421.10,59.959,1487772903,"274151322000068","219011344069620",39.64,13.00,0,335.74,440.04,13.7,11.3,0.075,728302.4,728302.4,27308,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772929,1650756.00
02/22/2017 09:15,2,0.613,ACTIVE,211.03,337.84,59.965,1487772903,"201051344001135","219011344069620",30.10,9.30,0,330.33,346.86,18.7,16.1,0.124,611179.4,611179.4,27198,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772930,1650757.00
02/22/2017 09:15,2,0.594,ACTIVE,211.93,341.75,59.986,1487772903,"201051344000594","219011344069620",30.12,10.00,0,331.53,349.26,18.2,15.6,0.124,628320.3,628320.3,27070,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772932,1650758.00
02/22/2017 09:15,2,0.604,ACTIVE,211.48,338.44,59.965,1487772903,"201051344001203","219011344069620",30.36,9.30,0,330.63,348.06,18.6,16.0,0.124,619389.6,619389.6,27210,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772932,1650759.00
02/22/2017 09:15,2,0.502,ACTIVE,210.80,340.25,59.959,1487772903,"274151322000054","219011344069620",28.75,12.30,0,333.03,345.06,14.7,12.2,0.093,856428.7,856428.7,26646,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772933,1650760.00
02/22/2017 09:15,2,0.586,ACTIVE,212.38,340.55,59.965,1487772903,"201051344000867","219011344069620",30.14,10.00,0,332.13,349.26,17.9,15.4,0.115,614943.6,614943.6,27214,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772934,1650761.00
02/22/2017 09:15,2,0.621,ACTIVE,211.25,338.74,59.965,1487772903,"201051344001093","219011344069620",30.77,10.00,0,330.63,346.86,19.4,16.8,0.119,616991.0,616991.0,27049,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772935,1650762.00
02/22/2017 09:15,2,0.541,ACTIVE,212.16,341.15,59.933,1487772903,"201051344000900","219011344069620",29.90,9.00,0,332.13,349.26,16.4,14.0,0.119,634380.9,634380.9,26578,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772936,1650763.00
02/22/2017 09:15,2,0.592,ACTIVE,212.38,340.85,60.007,1487772903,"201051344000648","219011344069620",30.18,8.50,0,333.33,350.47,18.1,15.6,0.115,623855.5,623855.5,26664,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772937,1650764.00
02/22/2017 09:15,2,0.602,ACTIVE,212.16,341.15,59.959,1487772903,"201051344000569","219011344069620",29.74,9.70,0,332.73,349.56,18.1,15.6,0.119,635909.8,635909.8,26559,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772938,1650765.00
02/22/2017 09:15,2,0.580,ACTIVE,212.38,340.55,59.965,1487772903,"201051344000983","219011344069620",30.32,9.30,0,332.13,349.56,17.8,15.3,0.119,627338.9,627338.9,26758,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772939,1650766.00
