ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 09:15,2,0.574,ACTIVE,212.16,340.85,59.975,1487772903,"201051344001158","219011344069620",29.92,9.00,0,331.53,349.56,17.5,14.9,0.119,615529.8,615529.8,27096,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772940,1650767.00
02/22/2017 09:15,2,0.598,ACTIVE,212.83,341.75,59.970,1487772903,"201051344000576","219011344069620",29.42,9.00,0,332.43,351.07,17.9,15.3,0.115,626713.0,626713.0,26639,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772941,1650768.00
02/22/2017 09:15,2,0.508,ACTIVE,211.03,338.74,59.949,1487772903,"274151322000087","219011344069620",28.80,12.70,0,333.33,345.66,14.8,12.4,0.075,828102.2,828102.2,26980,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487772942,1650769.00
02/22/2017 09:30,2,0.846,ACTIVE,213.06,343.85,59.938,1487773804,"201051344000645","219011344069620",30.22,10.00,0,333.03,356.78,25.9,23.1,0.190,625964.1,625964.1,26675,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773805,1650770.00
02/22/2017 09:30,2,0.744,ACTIVE,211.03,342.35,59.975,1487773804,"274151322000085","219011344069620",29.64,12.30,0,330.63,349.26,22.4,19.6,0.137,854763.5,854763.5,26691,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773806,1650771.00
02/22/2017 09:30,2,0.842,ACTIVE,213.06,345.06,59.938,1487773804,"201051344000633","219011344069620",30.42,10.00,0,332.13,357.38,26.0,23.2,0.199,614766.3,614766.3,27179,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773807,1650772.00
02/22/2017 09:30,2,0.848,ACTIVE,212.83,343.55,59.970,1487773804,"201051344000469","219011344069620",30.65,8.50,0,331.23,356.48,26.4,23.5,0.194,617761.7,617761.7,27135,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773808,1650773.00
02/22/2017 09:30,2,0.834,ACTIVE,211.25,342.05,59.986,1487773804,"201051344000646","219011344069620",30.63,10.30,0,328.82,354.07,25.9,23.1,0.194,612558.7,612558.7,27048,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773808,1650774.00
02/22/2017 09:30,2,0.783,ACTIVE,210.57,343.85,59.975,1487773804,"274151322000052","219011344069620",29.68,13.00,0,329.43,350.17,23.6,20.9,0.159,883909.9,883909.9,26469,0,0,0,L,1151911521,0,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773809,1650775.00
02/22/2017 09:30,2,0.852,ACTIVE,211.70,343.25,59.970,1487773804,"201051344000585","219011344069620",30.69,10.30,0,329.13,354.07,26.6,23.7,0.190,623198.4,623198.4,27205,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773810,1650776.00
02/22/2017 09:30,2,0.814,ACTIVE,211.48,341.15,59.986,1487773804,"201051344001230","219011344069620",30.77,10.00,0,327.92,352.87,25.4,22.6,0.186,616047.6,616047.6,26898,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773811,1650777.00
02/22/2017 09:30,2,0.844,ACTIVE,211.93,342.65,59.981,1487773804,"201051344000582","219011344069620",30.04,9.70,0,330.63,354.67,25.7,22.9,0.181,607918.5,607918.5,27083,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773812,1650778.00
02/22/2017 09:30,2,0.854,ACTIVE,211.03,341.45,59.986,1487773804,"201051344000955","219011344069620",30.85,10.30,0,328.82,355.28,26.7,23.9,0.194,623524.2,623524.2,27015,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773813,1650779.00
02/22/2017 09:30,2,0.506,ACTIVE,211.03,415.69,59.981,1487773804,"274151322000094","219011344069620",39.22,13.30,0,333.33,443.34,20.1,17.5,0.128,727521.1,727521.1,27409,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773814,1650780.00
02/22/2017 09:30,2,0.865,ACTIVE,212.61,343.25,59.981,1487773804,"201051344000579","219011344069620",30.57,10.30,0,332.73,356.78,26.8,23.9,0.190,633317.3,633317.3,26994,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773815,1650781.00
02/22/2017 09:30,2,0.859,ACTIVE,211.03,340.85,59.986,1487773804,"201051344000890","219011344069620",30.81,10.70,0,329.73,354.37,26.9,24.0,0.190,619932.2,619932.2,27102,0,0,0,L,1122011218,0,121.55,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773816,1650782.00
02/22/2017 09:30,2,0.846,ACTIVE,211.70,342.35,59.975,1487773804,"201051344000438","219011344069620",30.87,10.00,0,330.63,356.48,26.5,23.6,0.194,621036.5,621036.5,27089,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773817,1650783.00
02/22/2017 09:30,2,0.879,ACTIVE,211.70,339.95,59.975,1487773804,"201051344000417","219011344069620",19.76,10.00,0,330.03,348.36,17.6,15.0,0.119,601349.9,601349.9,27323,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773817,1650784.00
02/22/2017 09:30,2,0.762,ACTIVE,210.57,340.25,59.981,1487773804,"274151322000083","219011344069620",29.42,12.30,0,330.33,349.86,22.7,20.0,0.155,875276.0,875276.0,26520,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773818,1650785.00
02/22/2017 09:30,2,0.811,ACTIVE,211.48,342.95,59.986,1487773804,"274151322000076","219011344069620",30.20,12.70,0,331.23,351.07,24.8,22.0,0.168,933050.2,933050.2,26619,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773819,1650786.00
02/22/2017 09:30,2,0.852,ACTIVE,212.61,343.25,60.012,1487773804,"201051344000868","219011344069620",30.10,9.30,0,332.13,355.58,26.0,23.2,0.190,616143.7,616143.7,27160,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773820,1650787.00
02/22/2017 09:30,2,0.848,ACTIVE,210.57,338.44,59.975,1487773804,"274151322000095","219011344069620",20.08,12.00,0,330.03,349.86,16.9,14.4,0.102,924220.8,924220.8,26727,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773821,1650788.00
02/22/2017 09:30,2,0.836,ACTIVE,212.61,342.35,59.975,1487773804,"201051344000988","219011344069620",19.76,9.70,0,332.13,352.27,16.8,14.2,0.124,574739.2,574739.2,27198,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773822,1650789.00
02/22/2017 09:30,2,0.850,ACTIVE,211.25,341.15,59.975,1487773804,"201051344001025","219011344069620",30.53,9.70,0,329.73,354.37,26.3,23.5,0.190,620789.7,620789.7,27276,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773823,1650790.00
02/22/2017 09:30,2,0.832,ACTIVE,212.61,342.65,59.975,1487773804,"201051344000458","219011344069620",30.95,11.00,0,333.63,355.88,26.1,23.3,0.194,626454.5,626454.5,26822,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773824,1650791.00
02/22/2017 09:30,2,0.838,ACTIVE,213.29,345.06,59.986,1487773804,"201051344000853","219011344069620",30.49,9.70,0,335.44,357.38,25.9,23.1,0.194,626184.1,626184.1,26671,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773825,1650792.00
02/22/2017 09:30,2,0.826,ACTIVE,211.70,342.65,60.023,1487773804,"201051344000685","219011344069620",30.51,10.00,0,329.73,354.67,25.5,22.7,0.199,620946.4,620946.4,26970,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773826,1650793.00
02/22/2017 09:30,2,0.830,ACTIVE,211.70,342.95,59.975,1487773804,"201051344000917","219011344069620",30.34,10.70,0,329.13,354.37,25.5,22.7,0.186,618218.6,618218.6,26950,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773827,1650794.00
02/22/2017 09:30,2,0.816,ACTIVE,211.70,342.35,59.944,1487773804,"201051344001145","219011344069620",30.79,9.70,0,330.33,354.67,25.4,22.6,0.186,624830.9,624830.9,26816,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773827,1650795.00
02/22/2017 09:30,2,0.852,ACTIVE,211.48,342.35,59.975,1487773804,"201051344000651","219011344069620",30.26,9.00,0,330.03,354.37,26.1,23.3,0.190,615807.9,615807.9,27147,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773828,1650796.00
02/22/2017 09:30,2,0.734,ACTIVE,210.57,337.84,59.965,1487773804,"274151322000088","219011344069620",29.10,12.30,0,329.13,348.66,21.6,19.0,0.137,839233.6,839233.6,26735,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773829,1650797.00
02/22/2017 09:30,2,0.523,ACTIVE,211.70,418.09,59.970,1487773804,"274151322000068","219011344069620",39.24,14.70,0,334.54,446.95,20.8,18.2,0.124,728306.4,728306.4,27309,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773830,1650798.00
02/22/2017 09:30,2,0.836,ACTIVE,211.25,341.45,59.981,1487773804,"201051344001135","219011344069620",30.69,10.00,0,330.03,354.07,26.0,23.2,0.190,611184.6,611184.6,27199,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773831,1650799.00
02/22/2017 09:30,2,0.838,ACTIVE,212.38,342.95,59.975,1487773804,"201051344000594","219011344069620",30.85,10.70,0,331.53,356.18,26.2,23.3,0.194,628325.6,628325.6,27071,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773832,1650800.00
02/22/2017 09:30,2,0.852,ACTIVE,211.70,342.05,59.986,1487773804,"201051344001203","219011344069620",30.12,10.00,0,329.43,355.58,26.0,23.2,0.199,619394.8,619394.8,27211,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773833,1650801.00
02/22/2017 09:30,2,0.754,ACTIVE,210.80,342.65,59.975,1487773804,"274151322000054","219011344069620",29.30,13.00,0,329.43,349.56,22.4,19.6,0.141,856433.1,856433.1,26647,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773834,1650802.00
02/22/2017 09:30,2,0.826,ACTIVE,212.83,342.65,59.981,1487773804,"201051344000867","219011344069620",30.89,10.30,0,332.43,355.58,25.9,23.1,0.186,614948.8,614948.8,27215,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773835,1650803.00
02/22/2017 09:30,2,0.859,ACTIVE,211.70,342.65,59.991,1487773804,"201051344001093","219011344069620",30.57,10.70,0,330.33,354.07,26.6,23.8,0.181,616996.4,616996.4,27050,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773836,1650804.00
02/22/2017 09:30,2,0.793,ACTIVE,212.61,343.85,59.938,1487773804,"201051344000900","219011344069620",30.61,9.30,0,332.73,355.88,24.6,21.9,0.194,634385.7,634385.7,26579,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773837,1650805.00
02/22/2017 09:30,2,0.848,ACTIVE,212.83,343.85,59.970,1487773804,"201051344000648","219011344069620",30.28,9.30,0,333.63,356.18,26.0,23.2,0.186,623860.7,623860.7,26665,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773838,1650806.00
02/22/2017 09:30,2,0.857,ACTIVE,212.83,343.55,59.970,1487773804,"201051344000569","219011344069620",30.22,10.00,0,331.83,356.18,26.2,23.4,0.194,635915.0,635915.0,26560,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773839,1650807.00
02/22/2017 09:30,2,0.840,ACTIVE,212.83,343.55,60.018,1487773804,"201051344000983","219011344069620",30.40,10.00,0,332.13,356.48,25.9,23.1,0.199,627344.1,627344.1,26759,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773840,1650808.00
02/22/2017 09:30,2,0.826,ACTIVE,213.06,343.85,59.954,1487773804,"201051344001158","219011344069620",30.34,9.30,0,332.13,356.48,25.4,22.6,0.190,615534.8,615534.8,27097,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773840,1650809.00
02/22/2017 09:30,2,0.836,ACTIVE,213.29,344.45,59.970,1487773804,"201051344000576","219011344069620",30.40,9.30,0,333.03,356.78,25.8,23.0,0.190,626718.1,626718.1,26640,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773841,1650810.00
02/22/2017 09:30,2,0.746,ACTIVE,211.25,343.25,59.975,1487773804,"274151322000087","219011344069620",29.50,14.30,0,329.43,349.26,22.3,19.6,0.137,828106.6,828106.6,26981,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487773842,1650811.00
02/22/2017 09:45,2,1.953,ACTIVE,213.96,356.18,59.996,1487774704,"201051344000645","219011344069620",30.83,10.70,0,333.33,395.85,61.1,57.0,0.495,625973.6,625973.6,26676,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774705,1650812.00
02/22/2017 09:45,2,1.818,ACTIVE,210.80,354.07,59.959,1487774704,"274151322000085","219011344069620",29.82,13.70,0,330.03,374.51,54.9,51.0,0.367,854771.9,854771.9,26692,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774706,1650813.00
02/22/2017 09:45,2,1.922,ACTIVE,213.96,356.48,59.938,1487774704,"201051344000633","219011344069620",31.25,10.70,0,333.03,396.45,60.9,56.8,0.504,614775.8,614775.8,27180,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774706,1650814.00
02/22/2017 09:45,2,1.938,ACTIVE,213.96,356.48,59.986,1487774704,"201051344000469","219011344069620",31.23,9.30,0,332.13,397.35,61.3,57.2,0.508,617771.4,617771.4,27136,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774707,1650815.00
02/22/2017 09:45,2,1.875,ACTIVE,211.93,352.87,59.986,1487774704,"201051344000646","219011344069620",30.53,11.70,0,330.63,386.53,58.0,54.0,0.482,612568.1,612568.1,27049,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774708,1650816.00
02/22/2017 09:45,2,1.852,ACTIVE,210.80,357.08,59.965,1487774704,"274151322000052","219011344069620",30.34,15.00,0,329.43,375.41,56.9,53.0,0.393,883918.8,883918.8,26470,0,0,0,L,1151911521,0,120.42,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774709,1650817.00
02/22/2017 09:45,2,1.887,ACTIVE,212.83,353.77,59.981,1487774704,"201051344000585","219011344069620",30.95,11.70,0,330.33,387.14,59.1,55.2,0.486,623208.1,623208.1,27206,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774710,1650818.00
02/22/2017 09:45,2,1.869,ACTIVE,212.16,351.37,59.975,1487774704,"201051344001230","219011344069620",30.69,11.30,0,330.33,384.73,58.1,54.2,0.477,616057.0,616057.0,26899,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774711,1650819.00
02/22/2017 09:45,2,1.842,ACTIVE,212.83,352.87,59.975,1487774704,"201051344000582","219011344069620",31.11,10.30,0,332.13,387.14,58.1,54.1,0.464,607928.0,607928.0,27084,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774712,1650820.00
02/22/2017 09:45,2,1.889,ACTIVE,211.93,352.57,59.970,1487774704,"201051344000955","219011344069620",31.09,11.70,0,330.03,387.14,59.5,55.5,0.499,623534.0,623534.0,27016,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774714,1650821.00
02/22/2017 09:45,2,1.250,ACTIVE,211.03,428.91,59.970,1487774704,"274151322000094","219011344069620",40.30,15.30,0,334.54,460.47,51.0,47.3,0.354,727528.9,727528.9,27410,0,0,0,L,1151911521,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774715,1650822.00
02/22/2017 09:45,2,1.945,ACTIVE,213.74,355.88,59.965,1487774704,"201051344000579","219011344069620",31.25,11.30,0,333.03,396.45,61.6,57.5,0.508,633327.1,633327.1,26995,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774715,1650823.00
02/22/2017 09:45,2,1.934,ACTIVE,211.93,352.27,59.975,1487774704,"201051344000890","219011344069620",30.59,11.70,0,330.63,387.14,59.9,55.9,0.477,619942.1,619942.1,27103,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774716,1650824.00
02/22/2017 09:45,2,1.891,ACTIVE,212.38,353.47,59.949,1487774704,"201051344000438","219011344069620",31.13,11.00,0,331.83,387.14,59.6,55.6,0.486,621046.2,621046.2,27090,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774717,1650825.00
02/22/2017 09:45,2,1.928,ACTIVE,212.38,347.76,59.981,1487774704,"201051344000417","219011344069620",19.98,11.00,0,331.23,371.21,39.0,35.7,0.314,601356.2,601356.2,27324,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774718,1650826.00
02/22/2017 09:45,2,1.840,ACTIVE,210.80,351.67,59.965,1487774704,"274151322000083","219011344069620",30.20,14.00,0,330.63,374.51,56.3,52.4,0.398,875284.7,875284.7,26521,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774719,1650827.00
02/22/2017 09:45,2,1.959,ACTIVE,211.25,349.86,59.981,1487774704,"274151322000076","219011344069620",30.97,14.70,0,333.93,379.02,61.4,57.4,0.442,933059.8,933059.8,26620,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774720,1650828.00
02/22/2017 09:45,2,1.949,ACTIVE,213.29,355.58,60.012,1487774704,"201051344000868","219011344069620",31.27,10.00,0,332.73,391.34,61.8,57.7,0.504,616153.5,616153.5,27161,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774721,1650829.00
02/22/2017 09:45,2,1.939,ACTIVE,210.80,355.88,59.959,1487774704,"274151322000095","219011344069620",30.83,14.00,0,328.82,377.22,60.5,56.5,0.407,924230.2,924230.2,26728,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774722,1650830.00
02/22/2017 09:45,2,1.996,ACTIVE,213.74,352.27,60.002,1487774704,"201051344000988","219011344069620",20.16,10.00,0,331.83,379.32,40.8,37.4,0.331,574745.4,574745.4,27199,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774723,1650831.00
02/22/2017 09:45,2,1.906,ACTIVE,212.61,352.57,59.933,1487774704,"201051344001025","219011344069620",30.99,11.00,0,331.53,387.44,59.8,55.8,0.477,620799.5,620799.5,27277,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774723,1650832.00
02/22/2017 09:45,2,1.928,ACTIVE,213.51,356.18,59.975,1487774704,"201051344000458","219011344069620",31.47,11.30,0,333.03,395.25,61.5,57.4,0.517,626464.3,626464.3,26823,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774724,1650833.00
02/22/2017 09:45,2,1.998,ACTIVE,214.41,356.78,59.975,1487774704,"201051344000853","219011344069620",30.75,10.70,0,333.93,396.45,62.3,58.2,0.513,626193.9,626193.9,26672,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774725,1650834.00
02/22/2017 09:45,2,1.877,ACTIVE,212.61,353.77,59.965,1487774704,"201051344000685","219011344069620",30.93,11.00,0,330.93,386.53,58.9,54.9,0.495,620956.0,620956.0,26971,0,0,0,L,1122011218,0,122.91,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774726,1650835.00
02/22/2017 09:45,2,1.883,ACTIVE,212.83,354.07,59.970,1487774704,"201051344000917","219011344069620",30.73,11.30,0,330.03,386.23,58.6,54.7,0.486,618228.1,618228.1,26951,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774727,1650836.00
02/22/2017 09:45,2,1.861,ACTIVE,212.38,353.17,59.981,1487774704,"201051344001145","219011344069620",31.13,11.00,0,332.73,386.53,58.7,54.8,0.482,624840.5,624840.5,26817,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774728,1650837.00
02/22/2017 09:45,2,1.916,ACTIVE,212.83,354.07,60.007,1487774704,"201051344000651","219011344069620",30.79,10.30,0,331.83,388.04,59.7,55.7,0.482,615817.7,615817.7,27148,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774729,1650838.00
02/22/2017 09:45,2,1.818,ACTIVE,210.35,345.06,59.965,1487774704,"274151322000088","219011344069620",30.02,14.30,0,329.43,374.21,55.3,51.4,0.376,839242.1,839242.1,26736,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774730,1650839.00
02/22/2017 09:45,2,1.285,ACTIVE,211.25,434.63,59.975,1487774704,"274151322000068","219011344069620",39.86,17.00,0,335.74,473.70,51.9,48.2,0.354,728314.4,728314.4,27310,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774731,1650840.00
02/22/2017 09:45,2,1.898,ACTIVE,212.38,353.17,59.933,1487774704,"201051344001135","219011344069620",30.85,11.00,0,331.23,386.23,59.4,55.4,0.491,611194.3,611194.3,27200,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774732,1650841.00
02/22/2017 09:45,2,1.986,ACTIVE,213.06,354.97,60.012,1487774704,"201051344000594","219011344069620",30.89,11.70,0,330.93,391.04,62.2,58.1,0.508,628335.5,628335.5,27072,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774732,1650842.00
02/22/2017 09:45,2,1.928,ACTIVE,212.83,353.47,59.981,1487774704,"201051344001203","219011344069620",30.69,11.30,0,331.83,388.64,59.9,55.9,0.499,619404.6,619404.6,27212,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774734,1650843.00
02/22/2017 09:45,2,1.863,ACTIVE,210.80,345.66,59.959,1487774704,"274151322000054","219011344069620",29.80,14.70,0,330.03,374.81,56.2,52.3,0.393,856441.8,856441.8,26648,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774734,1650844.00
02/22/2017 09:45,2,1.979,ACTIVE,213.74,354.07,59.959,1487774704,"201051344000867","219011344069620",30.99,11.00,0,331.83,390.74,62.1,58.0,0.499,614958.7,614958.7,27216,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774735,1650845.00
02/22/2017 09:45,2,1.930,ACTIVE,212.61,353.77,59.944,1487774704,"201051344001093","219011344069620",30.81,11.70,0,331.53,387.44,60.2,56.2,0.477,617006.4,617006.4,27051,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774737,1650846.00
02/22/2017 09:45,2,1.953,ACTIVE,213.51,355.28,60.012,1487774704,"201051344000900","219011344069620",31.17,10.00,0,332.13,394.65,61.7,57.6,0.513,634395.4,634395.4,26580,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774738,1650847.00
02/22/2017 09:45,2,1.961,ACTIVE,213.51,354.67,59.959,1487774704,"201051344000648","219011344069620",31.19,9.70,0,334.24,393.15,62.0,57.9,0.504,623870.6,623870.6,26666,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774739,1650848.00
02/22/2017 09:45,2,1.998,ACTIVE,213.96,355.88,59.965,1487774704,"201051344000569","219011344069620",31.03,10.70,0,333.33,395.85,62.8,58.7,0.513,635925.1,635925.1,26561,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774739,1650849.00
02/22/2017 09:45,2,1.992,ACTIVE,213.96,356.18,59.938,1487774704,"201051344000983","219011344069620",30.87,10.70,0,333.33,391.34,62.3,58.2,0.526,627354.0,627354.0,26760,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774740,1650850.00
02/22/2017 09:45,2,1.988,ACTIVE,214.19,355.58,59.991,1487774704,"201051344001158","219011344069620",30.65,10.30,0,333.63,395.85,61.7,57.7,0.508,615544.6,615544.6,27098,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774741,1650851.00
02/22/2017 09:45,2,1.994,ACTIVE,214.41,356.48,60.023,1487774704,"201051344000576","219011344069620",30.87,10.00,0,333.93,396.75,62.4,58.3,0.508,626728.1,626728.1,26641,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774742,1650852.00
02/22/2017 09:45,2,1.830,ACTIVE,210.80,355.28,59.965,1487774704,"274151322000087","219011344069620",30.40,16.70,0,333.63,373.61,56.3,52.4,0.376,828115.4,828115.4,26982,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487774743,1650853.00
02/22/2017 10:00,2,1.475,ACTIVE,213.51,350.47,59.944,1487775603,"201051344000645","219011344069620",29.76,12.70,0,319.21,397.35,44.5,41.0,0.358,625988.8,625988.8,26677,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775604,1650854.00
02/22/2017 10:00,2,1.352,ACTIVE,211.03,343.55,59.928,1487775603,"274151322000085","219011344069620",29.14,15.50,0,321.31,378.42,39.9,36.6,0.270,854785.5,854785.5,26693,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775605,1650855.00
02/22/2017 10:00,2,1.455,ACTIVE,213.51,352.27,59.938,1487775603,"201051344000633","219011344069620",30.12,12.70,0,320.41,396.45,44.5,41.0,0.367,614790.8,614790.8,27181,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775606,1650856.00
02/22/2017 10:00,2,1.467,ACTIVE,213.29,351.37,59.944,1487775603,"201051344000469","219011344069620",30.12,11.30,0,317.10,396.15,44.8,41.3,0.358,617786.5,617786.5,27137,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775607,1650857.00
02/22/2017 10:00,2,1.424,ACTIVE,211.93,348.96,59.938,1487775603,"201051344000646","219011344069620",29.98,14.00,0,320.71,389.54,43.2,39.8,0.358,612582.3,612582.3,27050,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775608,1650858.00
02/22/2017 10:00,2,1.393,ACTIVE,211.03,344.76,59.959,1487775603,"274151322000052","219011344069620",29.54,17.00,0,321.31,378.12,41.7,38.3,0.278,883932.8,883932.8,26471,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775609,1650859.00
02/22/2017 10:00,2,1.459,ACTIVE,212.61,349.86,59.917,1487775603,"201051344000585","219011344069620",30.04,13.30,0,318.00,388.94,44.4,40.9,0.358,623222.5,623222.5,27207,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775610,1650860.00
02/22/2017 10:00,2,1.410,ACTIVE,212.16,347.76,59.944,1487775603,"201051344001230","219011344069620",29.84,13.00,0,318.91,388.04,42.7,39.3,0.345,616071.2,616071.2,26900,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775610,1650861.00
02/22/2017 10:00,2,1.406,ACTIVE,212.83,348.96,59.959,1487775603,"201051344000582","219011344069620",30.20,12.30,0,318.91,390.44,43.1,39.6,0.336,607942.1,607942.1,27085,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775611,1650862.00
02/22/2017 10:00,2,1.449,ACTIVE,211.70,347.76,59.944,1487775603,"201051344000955","219011344069620",30.20,13.70,0,317.10,388.94,44.4,40.9,0.362,623548.5,623548.5,27017,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775612,1650863.00
02/22/2017 10:00,2,0.926,ACTIVE,210.80,419.30,59.954,1487775603,"274151322000094","219011344069620",39.18,17.50,0,333.93,464.68,36.8,33.5,0.252,727541.3,727541.3,27411,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775613,1650864.00
02/22/2017 10:00,2,1.473,ACTIVE,213.29,350.47,59.891,1487775603,"201051344000579","219011344069620",30.24,13.30,0,320.41,397.05,45.1,41.6,0.358,633342.2,633342.2,26996,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775614,1650865.00
02/22/2017 10:00,2,1.438,ACTIVE,211.93,348.66,59.933,1487775603,"201051344000890","219011344069620",30.47,14.00,0,319.51,389.24,44.4,40.9,0.354,619956.6,619956.6,27104,0,0,0,L,1122011218,0,122.01,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775615,1650866.00
02/22/2017 10:00,2,1.443,ACTIVE,212.38,348.96,59.996,1487775603,"201051344000438","219011344069620",30.18,13.70,0,319.21,390.14,44.1,40.6,0.358,621060.7,621060.7,27091,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775616,1650867.00
02/22/2017 10:00,2,1.447,ACTIVE,212.16,344.45,59.949,1487775603,"201051344000417","219011344069620",19.76,13.00,0,321.91,388.64,29.0,26.1,0.221,601365.4,601365.4,27325,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775617,1650868.00
02/22/2017 10:00,2,1.361,ACTIVE,210.57,342.05,59.912,1487775603,"274151322000083","219011344069620",29.52,16.00,0,321.91,377.82,40.7,37.3,0.283,875298.5,875298.5,26522,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775618,1650869.00
02/22/2017 10:00,2,1.447,ACTIVE,211.70,351.67,59.938,1487775603,"274151322000076","219011344069620",30.22,17.00,0,327.62,378.72,44.4,40.9,0.301,933074.9,933074.9,26621,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775619,1650870.00
02/22/2017 10:00,2,1.467,ACTIVE,213.06,349.86,59.949,1487775603,"201051344000868","219011344069620",29.92,12.00,0,317.70,393.75,44.5,41.0,0.358,616168.6,616168.6,27162,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775619,1650871.00
02/22/2017 10:00,2,1.412,ACTIVE,211.03,342.95,59.944,1487775603,"274151322000095","219011344069620",30.40,16.00,0,326.42,378.42,43.5,40.0,0.296,924245.0,924245.0,26729,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775620,1650872.00
02/22/2017 10:00,2,1.471,ACTIVE,213.51,349.26,59.944,1487775603,"201051344000988","219011344069620",19.60,12.30,0,320.41,397.66,29.2,26.2,0.239,574755.2,574755.2,27200,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775621,1650873.00
02/22/2017 10:00,2,1.436,ACTIVE,212.16,348.66,59.981,1487775603,"201051344001025","219011344069620",30.34,12.70,0,319.81,390.44,44.1,40.7,0.349,620813.9,620813.9,27278,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775622,1650874.00
02/22/2017 10:00,2,1.451,ACTIVE,213.29,350.47,59.938,1487775603,"201051344000458","219011344069620",30.22,13.70,0,317.40,396.45,44.4,40.9,0.367,626479.3,626479.3,26824,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775623,1650875.00
02/22/2017 10:00,2,1.449,ACTIVE,213.96,352.87,59.970,1487775603,"201051344000853","219011344069620",30.40,12.70,0,322.51,396.75,44.6,41.1,0.358,626209.0,626209.0,26673,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775624,1650876.00
02/22/2017 10:00,2,1.410,ACTIVE,212.38,350.17,59.933,1487775603,"201051344000685","219011344069620",30.12,13.00,0,318.91,390.14,43.0,39.6,0.367,620970.1,620970.1,26972,0,0,0,L,1122011218,0,122.68,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775625,1650877.00
02/22/2017 10:00,2,1.387,ACTIVE,212.61,349.26,59.928,1487775603,"201051344000917","219011344069620",30.12,13.00,0,320.41,390.14,42.3,38.9,0.340,618242.2,618242.2,26952,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775626,1650878.00
02/22/2017 10:00,2,1.379,ACTIVE,212.38,349.26,59.928,1487775603,"201051344001145","219011344069620",30.45,12.30,0,318.61,389.84,42.6,39.2,0.340,624854.5,624854.5,26818,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775627,1650879.00
02/22/2017 10:00,2,1.422,ACTIVE,212.61,349.56,59.954,1487775603,"201051344000651","219011344069620",30.36,12.30,0,318.30,389.54,43.7,40.3,0.349,615832.0,615832.0,27149,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775627,1650880.00
02/22/2017 10:00,2,1.328,ACTIVE,210.57,350.77,59.922,1487775603,"274151322000088","219011344069620",29.22,16.30,0,319.81,378.12,39.3,36.0,0.256,839255.5,839255.5,26737,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775628,1650881.00
02/22/2017 10:00,2,0.928,ACTIVE,211.48,427.11,59.933,1487775603,"274151322000068","219011344069620",39.82,19.50,0,335.14,470.39,37.2,34.0,0.243,728326.8,728326.8,27311,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775629,1650882.00
02/22/2017 10:00,2,1.428,ACTIVE,211.93,347.76,59.949,1487775603,"201051344001135","219011344069620",30.10,13.00,0,318.91,389.84,43.6,40.1,0.354,611208.6,611208.6,27201,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775630,1650883.00
02/22/2017 10:00,2,1.449,ACTIVE,212.83,349.86,59.922,1487775603,"201051344000594","219011344069620",30.40,13.70,0,318.00,391.94,44.7,41.2,0.349,628350.5,628350.5,27073,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775631,1650884.00
02/22/2017 10:00,2,1.438,ACTIVE,212.38,349.26,59.965,1487775603,"201051344001203","219011344069620",29.94,13.00,0,318.61,391.34,43.6,40.2,0.354,619419.0,619419.0,27213,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775633,1650885.00
02/22/2017 10:00,2,1.338,ACTIVE,210.57,343.25,59.938,1487775603,"274151322000054","219011344069620",29.46,17.00,0,321.91,378.42,39.9,36.6,0.274,856455.4,856455.4,26649,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775634,1650886.00
02/22/2017 10:00,2,1.463,ACTIVE,213.51,349.86,59.959,1487775603,"201051344000867","219011344069620",29.98,13.30,0,321.01,394.95,44.4,41.0,0.358,614973.6,614973.6,27217,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775634,1650887.00
02/22/2017 10:00,2,1.430,ACTIVE,212.38,350.17,59.949,1487775603,"201051344001093","219011344069620",29.84,13.70,0,319.51,390.14,43.2,39.8,0.336,617020.7,617020.7,27052,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775635,1650888.00
02/22/2017 10:00,2,1.424,ACTIVE,213.29,351.37,59.922,1487775603,"201051344000900","219011344069620",30.24,12.00,0,318.00,397.35,43.6,40.1,0.354,634410.2,634410.2,26581,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775636,1650889.00
02/22/2017 10:00,2,1.430,ACTIVE,213.29,350.17,59.944,1487775603,"201051344000648","219011344069620",30.42,12.00,0,317.10,396.45,44.1,40.6,0.354,623885.4,623885.4,26667,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775637,1650890.00
02/22/2017 10:00,2,1.453,ACTIVE,213.29,350.77,59.954,1487775603,"201051344000569","219011344069620",30.32,13.00,0,318.30,396.15,44.6,41.1,0.362,635940.1,635940.1,26562,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775638,1650891.00
02/22/2017 10:00,2,1.459,ACTIVE,213.51,351.07,59.949,1487775603,"201051344000983","219011344069620",30.02,13.00,0,318.30,395.85,44.4,40.9,0.371,627368.9,627368.9,26761,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775639,1650892.00
02/22/2017 10:00,2,1.441,ACTIVE,213.51,350.47,59.965,1487775603,"201051344001158","219011344069620",30.02,13.00,0,318.91,397.35,43.9,40.4,0.358,615559.4,615559.4,27099,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775640,1650893.00
02/22/2017 10:00,2,1.451,ACTIVE,213.74,352.27,59.970,1487775603,"201051344000576","219011344069620",29.96,12.30,0,318.91,398.56,44.0,40.5,0.354,626742.9,626742.9,26642,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775641,1650894.00
02/22/2017 10:00,2,1.326,ACTIVE,211.03,345.06,59.954,1487775603,"274151322000087","219011344069620",29.62,20.70,0,322.81,378.72,39.8,36.5,0.256,828128.8,828128.8,26983,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487775642,1650895.00
02/22/2017 10:15,2,2.430,ACTIVE,214.41,359.48,59.938,1487776503,"201051344000645","219011344069620",29.82,14.30,0,335.14,394.65,73.4,68.9,0.597,626001.8,626001.8,26678,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776504,1650896.00
02/22/2017 10:15,2,2.244,ACTIVE,211.25,353.17,59.975,1487776503,"274151322000085","219011344069620",29.34,16.70,0,333.63,373.91,66.7,62.5,0.460,854797.2,854797.2,26694,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776505,1650897.00
02/22/2017 10:15,2,2.314,ACTIVE,214.19,361.29,60.002,1487776503,"201051344000633","219011344069620",30.51,14.70,0,333.93,395.25,71.6,67.2,0.610,614803.8,614803.8,27182,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776506,1650898.00
02/22/2017 10:15,2,2.305,ACTIVE,214.19,360.38,59.986,1487776503,"201051344000469","219011344069620",30.45,13.30,0,333.33,395.25,71.1,66.7,0.597,617799.6,617799.6,27138,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776507,1650899.00
02/22/2017 10:15,2,2.186,ACTIVE,212.38,355.58,59.944,1487776503,"201051344000646","219011344069620",30.12,15.00,0,331.83,386.53,66.7,62.4,0.552,612594.8,612594.8,27051,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776508,1650900.00
02/22/2017 10:15,2,2.172,ACTIVE,211.48,352.27,59.922,1487776503,"274151322000052","219011344069620",30.40,18.30,0,333.03,375.11,66.8,62.6,0.473,883945.1,883945.1,26472,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776509,1650901.00
02/22/2017 10:15,2,2.176,ACTIVE,213.06,356.48,60.002,1487776503,"201051344000585","219011344069620",30.51,14.70,0,333.33,386.83,67.2,62.9,0.552,623235.3,623235.3,27208,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776510,1650902.00
02/22/2017 10:15,2,2.145,ACTIVE,212.16,354.07,59.975,1487776503,"201051344001230","219011344069620",30.53,14.30,0,331.53,384.73,66.4,62.2,0.557,616083.5,616083.5,26901,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776511,1650903.00
02/22/2017 10:15,2,2.154,ACTIVE,213.29,357.98,60.012,1487776503,"201051344000582","219011344069620",30.65,13.70,0,333.63,387.44,67.0,62.7,0.544,607954.6,607954.6,27086,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776512,1650904.00
02/22/2017 10:15,2,2.250,ACTIVE,212.38,357.38,60.023,1487776503,"201051344000955","219011344069620",30.42,15.00,0,329.73,385.63,69.3,65.0,0.583,623561.3,623561.3,27018,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776513,1650905.00
02/22/2017 10:15,2,1.484,ACTIVE,211.48,442.74,59.975,1487776503,"274151322000094","219011344069620",40.57,19.00,0,334.54,465.58,61.5,57.5,0.424,727552.1,727552.1,27412,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776513,1650906.00
02/22/2017 10:15,2,2.350,ACTIVE,214.19,361.59,59.965,1487776503,"201051344000579","219011344069620",30.53,15.30,0,334.54,396.15,72.6,68.2,0.605,633355.4,633355.4,26997,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776514,1650907.00
02/22/2017 10:15,2,2.186,ACTIVE,212.38,354.97,60.028,1487776503,"201051344000890","219011344069620",31.05,14.70,0,331.53,386.53,68.7,64.4,0.552,619969.4,619969.4,27105,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776515,1650908.00
02/22/2017 10:15,2,2.141,ACTIVE,212.83,357.08,60.044,1487776503,"201051344000438","219011344069620",31.09,14.70,0,333.33,387.74,67.4,63.2,0.561,621073.5,621073.5,27092,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776516,1650909.00
