ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 10:15,2,2.154,ACTIVE,212.61,349.56,59.981,1487776503,"201051344000417","219011344069620",19.70,14.30,0,332.13,370.60,43.0,39.5,0.349,601373.6,601373.6,27326,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776517,1650910.00
02/22/2017 10:15,2,2.055,ACTIVE,211.25,360.99,59.981,1487776503,"274151322000083","219011344069620",30.32,17.50,0,333.33,374.21,63.1,59.0,0.455,875310.6,875310.6,26523,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776518,1650911.00
02/22/2017 10:15,2,2.150,ACTIVE,212.38,356.48,59.981,1487776503,"274151322000076","219011344069620",30.85,18.30,0,334.84,378.42,67.2,63.0,0.477,933088.1,933088.1,26622,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776519,1650912.00
02/22/2017 10:15,2,2.127,ACTIVE,213.29,357.08,59.928,1487776503,"201051344000868","219011344069620",30.10,13.70,0,334.54,389.54,64.8,60.6,0.521,616181.8,616181.8,27163,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776520,1650913.00
02/22/2017 10:15,2,2.088,ACTIVE,211.25,354.67,59.959,1487776503,"274151322000095","219011344069620",30.42,17.50,0,332.43,376.92,64.3,60.2,0.429,924258.0,924258.0,26730,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776521,1650914.00
02/22/2017 10:15,2,2.117,ACTIVE,213.96,353.17,59.981,1487776503,"201051344000988","219011344069620",19.48,14.30,0,335.44,380.52,41.8,38.4,0.331,574763.7,574763.7,27201,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776522,1650915.00
02/22/2017 10:15,2,1.967,ACTIVE,212.38,353.77,60.002,1487776503,"201051344001025","219011344069620",30.61,14.30,0,332.43,387.14,61.0,57.0,0.495,620826.7,620826.7,27279,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776523,1650916.00
02/22/2017 10:15,2,2.051,ACTIVE,213.96,357.68,59.922,1487776503,"201051344000458","219011344069620",30.00,15.30,0,335.74,393.75,62.4,58.3,0.521,626492.4,626492.4,26825,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776524,1650917.00
02/22/2017 10:15,2,2.016,ACTIVE,214.64,358.58,59.986,1487776503,"201051344000853","219011344069620",30.57,14.70,0,336.34,395.25,62.4,58.3,0.526,626222.3,626222.3,26674,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776524,1650918.00
02/22/2017 10:15,2,1.938,ACTIVE,212.38,354.07,60.028,1487776503,"201051344000685","219011344069620",30.08,14.00,0,333.63,386.53,59.1,55.1,0.504,620982.7,620982.7,26973,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776525,1650919.00
02/22/2017 10:15,2,1.883,ACTIVE,212.61,353.77,59.965,1487776503,"201051344000917","219011344069620",30.47,14.70,0,333.03,386.53,58.1,54.2,0.477,618254.6,618254.6,26953,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776526,1650920.00
02/22/2017 10:15,2,1.873,ACTIVE,212.38,353.47,59.981,1487776503,"201051344001145","219011344069620",30.61,13.30,0,334.54,387.44,58.1,54.2,0.473,624867.0,624867.0,26819,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776527,1650921.00
02/22/2017 10:15,2,1.914,ACTIVE,212.61,354.37,60.002,1487776503,"201051344000651","219011344069620",30.28,13.70,0,333.93,387.44,58.7,54.7,0.473,615844.7,615844.7,27150,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776528,1650922.00
02/22/2017 10:15,2,1.834,ACTIVE,211.03,354.67,59.975,1487776503,"274151322000088","219011344069620",29.68,17.80,0,332.43,373.61,55.2,51.3,0.371,839267.3,839267.3,26738,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776529,1650923.00
02/22/2017 10:15,2,1.234,ACTIVE,212.16,442.14,59.986,1487776503,"274151322000068","219011344069620",40.83,21.00,0,335.44,464.08,51.4,47.6,0.336,728337.9,728337.9,27312,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776530,1650924.00
02/22/2017 10:15,2,1.887,ACTIVE,212.16,352.57,60.039,1487776503,"201051344001135","219011344069620",30.16,14.30,0,332.73,385.93,57.6,53.7,0.473,611221.3,611221.3,27202,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776531,1650925.00
02/22/2017 10:15,2,1.951,ACTIVE,213.29,355.28,59.970,1487776503,"201051344000594","219011344069620",30.32,15.00,0,333.63,389.54,59.9,55.9,0.491,628363.7,628363.7,27074,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776532,1650926.00
02/22/2017 10:15,2,1.867,ACTIVE,212.83,352.27,59.944,1487776503,"201051344001203","219011344069620",30.42,14.30,0,333.63,387.74,57.5,53.6,0.477,619431.7,619431.7,27214,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776532,1650927.00
02/22/2017 10:15,2,1.822,ACTIVE,211.25,346.86,59.970,1487776503,"274151322000054","219011344069620",29.34,18.30,0,333.33,374.21,54.2,50.4,0.376,856467.3,856467.3,26650,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776533,1650928.00
02/22/2017 10:15,2,1.932,ACTIVE,213.74,354.37,59.996,1487776503,"201051344000867","219011344069620",30.08,15.00,0,334.24,389.24,58.9,54.9,0.477,614986.8,614986.8,27218,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776534,1650929.00
02/22/2017 10:15,2,1.826,ACTIVE,212.83,352.57,59.996,1487776503,"201051344001093","219011344069620",30.51,14.30,0,333.33,386.53,56.5,52.6,0.451,617033.4,617033.4,27053,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776535,1650930.00
02/22/2017 10:15,2,1.893,ACTIVE,213.74,356.18,59.970,1487776503,"201051344000900","219011344069620",30.34,13.70,0,334.54,395.25,58.1,54.2,0.477,634423.3,634423.3,26582,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776536,1650931.00
02/22/2017 10:15,2,1.891,ACTIVE,213.74,355.28,59.938,1487776503,"201051344000648","219011344069620",30.20,13.70,0,335.14,394.35,57.9,53.9,0.473,623898.5,623898.5,26668,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776537,1650932.00
02/22/2017 10:15,2,1.900,ACTIVE,213.74,355.88,60.002,1487776503,"201051344000569","219011344069620",30.16,14.70,0,335.74,394.05,58.1,54.1,0.477,635953.4,635953.4,26563,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776538,1650933.00
02/22/2017 10:15,2,1.850,ACTIVE,213.74,354.67,59.944,1487776503,"201051344000983","219011344069620",30.71,15.00,0,333.93,394.05,57.5,53.6,0.482,627382.2,627382.2,26762,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776539,1650934.00
02/22/2017 10:15,2,1.867,ACTIVE,213.96,355.58,59.970,1487776503,"201051344001158","219011344069620",30.04,14.30,0,334.54,395.25,56.9,53.0,0.473,615572.5,615572.5,27100,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776540,1650935.00
02/22/2017 10:15,2,1.867,ACTIVE,214.19,356.78,59.933,1487776503,"201051344000576","219011344069620",30.10,14.00,0,336.04,396.15,56.9,53.0,0.460,626756.1,626756.1,26643,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776541,1650936.00
02/22/2017 10:15,2,1.732,ACTIVE,211.93,348.36,59.959,1487776503,"274151322000087","219011344069620",29.72,23.00,0,332.73,372.11,52.1,48.4,0.323,828140.8,828140.8,26984,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487776542,1650937.00
02/22/2017 10:30,2,0.982,ACTIVE,213.06,345.96,60.012,1487777403,"201051344000645","219011344069620",29.84,15.00,0,335.74,392.85,29.7,26.8,0.225,626009.5,626009.5,26679,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777404,1650938.00
02/22/2017 10:30,2,0.889,ACTIVE,211.03,343.55,60.007,1487777403,"274151322000085","219011344069620",29.18,17.30,0,329.43,371.81,26.3,23.5,0.164,854804.1,854804.1,26695,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777405,1650939.00
02/22/2017 10:30,2,0.971,ACTIVE,213.29,347.76,60.028,1487777403,"201051344000633","219011344069620",30.45,15.30,0,334.54,390.14,30.0,27.0,0.230,614811.6,614811.6,27183,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777406,1650940.00
02/22/2017 10:30,2,0.994,ACTIVE,212.83,345.96,60.034,1487777403,"201051344000469","219011344069620",30.04,13.30,0,333.63,389.54,30.3,27.3,0.234,617807.4,617807.4,27139,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777407,1650941.00
02/22/2017 10:30,2,0.965,ACTIVE,211.03,342.05,59.996,1487777403,"201051344000646","219011344069620",30.59,15.30,0,330.33,385.03,29.9,26.9,0.234,612602.4,612602.4,27052,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777408,1650942.00
02/22/2017 10:30,2,0.943,ACTIVE,211.03,342.65,59.965,1487777403,"274151322000052","219011344069620",29.14,18.30,0,329.43,373.01,27.9,25.0,0.186,883952.4,883952.4,26473,0,0,0,L,1151911521,0,120.20,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777409,1650943.00
02/22/2017 10:30,2,1.018,ACTIVE,211.48,342.65,60.007,1487777403,"201051344000585","219011344069620",30.14,15.00,0,331.23,383.53,31.1,28.1,0.234,623243.1,623243.1,27209,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777410,1650944.00
02/22/2017 10:30,2,0.953,ACTIVE,211.03,341.45,59.991,1487777403,"201051344001230","219011344069620",30.20,14.70,0,330.03,382.33,29.2,26.2,0.225,616090.9,616090.9,26902,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777410,1650945.00
02/22/2017 10:30,2,0.977,ACTIVE,211.70,343.55,60.012,1487777403,"201051344000582","219011344069620",29.96,13.70,0,331.83,385.03,29.6,26.7,0.225,607962.1,607962.1,27087,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777411,1650946.00
02/22/2017 10:30,2,1.010,ACTIVE,210.80,341.45,60.002,1487777403,"201051344000955","219011344069620",30.12,15.30,0,330.03,384.73,30.8,27.8,0.243,623569.1,623569.1,27019,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777412,1650947.00
02/22/2017 10:30,2,0.580,ACTIVE,210.80,427.71,59.991,1487777403,"274151322000094","219011344069620",40.41,19.30,0,333.63,455.37,23.8,21.1,0.155,727558.3,727558.3,27413,0,0,0,L,1151911521,0,120.42,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777413,1650948.00
02/22/2017 10:30,2,1.018,ACTIVE,212.83,345.96,59.996,1487777403,"201051344000579","219011344069620",30.14,15.50,0,335.14,388.64,31.1,28.1,0.230,633363.3,633363.3,26998,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777414,1650949.00
02/22/2017 10:30,2,1.012,ACTIVE,211.03,342.05,60.002,1487777403,"201051344000890","219011344069620",30.22,15.00,0,330.93,383.53,31.0,28.0,0.234,619977.2,619977.2,27106,0,0,0,L,1122011218,0,121.55,119.97,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777415,1650950.00
02/22/2017 10:30,2,1.000,ACTIVE,211.25,342.95,60.002,1487777403,"201051344000438","219011344069620",30.14,15.00,0,332.43,384.73,30.6,27.6,0.234,621081.1,621081.1,27093,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777416,1650951.00
02/22/2017 10:30,2,1.016,ACTIVE,211.48,340.55,60.002,1487777403,"201051344000417","219011344069620",19.68,14.70,0,333.03,367.90,20.2,17.6,0.146,601378.5,601378.5,27327,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777417,1650952.00
02/22/2017 10:30,2,0.910,ACTIVE,210.80,339.95,59.986,1487777403,"274151322000083","219011344069620",29.60,17.50,0,330.03,370.00,27.3,24.4,0.190,875317.5,875317.5,26524,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777418,1650953.00
02/22/2017 10:30,2,0.965,ACTIVE,211.48,347.16,60.002,1487777403,"274151322000076","219011344069620",30.32,18.00,0,333.63,373.01,29.7,26.7,0.208,933095.7,933095.7,26623,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777419,1650954.00
02/22/2017 10:30,2,1.014,ACTIVE,212.61,345.36,60.023,1487777403,"201051344000868","219011344069620",29.68,13.70,0,333.63,383.53,30.5,27.5,0.230,616189.5,616189.5,27164,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777419,1650955.00
02/22/2017 10:30,2,0.957,ACTIVE,211.03,342.65,60.007,1487777403,"274151322000095","219011344069620",29.98,17.50,0,330.03,370.60,29.0,26.1,0.194,924265.5,924265.5,26731,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777420,1650956.00
02/22/2017 10:30,2,1.012,ACTIVE,212.61,344.45,60.012,1487777403,"201051344000988","219011344069620",19.12,15.00,0,334.84,370.90,19.6,17.0,0.155,574768.5,574768.5,27202,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777421,1650957.00
02/22/2017 10:30,2,1.014,ACTIVE,211.25,341.45,59.996,1487777403,"201051344001025","219011344069620",29.94,14.70,0,331.83,379.62,30.8,27.8,0.234,620834.3,620834.3,27280,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777422,1650958.00
02/22/2017 10:30,2,0.998,ACTIVE,212.83,345.66,60.012,1487777403,"201051344000458","219011344069620",30.04,15.50,0,335.14,382.33,30.4,27.4,0.243,626500.0,626500.0,26826,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777423,1650959.00
02/22/2017 10:30,2,0.998,ACTIVE,213.29,346.86,60.002,1487777403,"201051344000853","219011344069620",30.20,14.70,0,336.64,384.13,30.5,27.5,0.230,626229.9,626229.9,26675,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777424,1650960.00
02/22/2017 10:30,2,0.977,ACTIVE,211.48,343.55,59.996,1487777403,"201051344000685","219011344069620",30.20,14.30,0,332.73,378.42,29.9,26.9,0.243,620990.1,620990.1,26974,0,0,0,L,1122011218,0,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777425,1650961.00
02/22/2017 10:30,2,0.971,ACTIVE,211.48,342.95,60.007,1487777403,"201051344000917","219011344069620",29.96,14.70,0,331.83,377.82,29.5,26.5,0.221,618261.8,618261.8,26954,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777426,1650962.00
02/22/2017 10:30,2,0.965,ACTIVE,211.25,342.35,60.002,1487777403,"201051344001145","219011344069620",30.40,13.70,0,333.33,377.52,29.7,26.8,0.230,624874.3,624874.3,26820,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777427,1650963.00
02/22/2017 10:30,2,0.994,ACTIVE,211.48,343.25,60.007,1487777403,"201051344000651","219011344069620",30.14,14.00,0,333.03,377.22,30.4,27.4,0.234,615852.2,615852.2,27151,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777428,1650964.00
02/22/2017 10:30,2,0.883,ACTIVE,210.57,344.45,60.007,1487777403,"274151322000088","219011344069620",29.44,17.80,0,329.43,365.80,26.3,23.5,0.168,839273.9,839273.9,26739,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777429,1650965.00
02/22/2017 10:30,2,0.623,ACTIVE,211.70,422.00,59.996,1487777403,"274151322000068","219011344069620",39.62,21.00,0,334.24,455.37,25.0,22.2,0.155,728344.1,728344.1,27313,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777429,1650966.00
02/22/2017 10:30,2,1.010,ACTIVE,211.25,342.35,60.012,1487777403,"201051344001135","219011344069620",30.04,14.70,0,330.93,376.31,30.8,27.8,0.234,611228.8,611228.8,27203,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777430,1650967.00
02/22/2017 10:30,2,1.006,ACTIVE,212.38,345.66,60.007,1487777403,"201051344000594","219011344069620",30.04,15.50,0,333.33,379.62,30.6,27.6,0.234,628371.4,628371.4,27075,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777431,1650968.00
02/22/2017 10:30,2,1.010,ACTIVE,211.48,342.35,60.007,1487777403,"201051344001203","219011344069620",29.88,14.30,0,332.43,378.42,30.6,27.6,0.239,619439.2,619439.2,27215,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777432,1650969.00
02/22/2017 10:30,2,0.918,ACTIVE,210.80,338.14,60.002,1487777403,"274151322000054","219011344069620",28.98,18.30,0,329.43,366.10,26.9,24.1,0.164,856474.0,856474.0,26651,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777433,1650970.00
02/22/2017 10:30,2,0.998,ACTIVE,212.83,345.06,60.007,1487777403,"201051344000867","219011344069620",30.26,15.50,0,334.84,378.72,30.6,27.6,0.230,614994.4,614994.4,27219,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777434,1650971.00
02/22/2017 10:30,2,0.998,ACTIVE,211.48,342.95,60.007,1487777403,"201051344001093","219011344069620",30.20,14.70,0,331.83,376.31,30.6,27.6,0.225,617040.8,617040.8,27054,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777435,1650972.00
02/22/2017 10:30,2,0.977,ACTIVE,212.61,346.56,60.007,1487777403,"201051344000900","219011344069620",30.12,13.70,0,334.24,380.52,29.8,26.8,0.234,634430.7,634430.7,26583,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777436,1650973.00
02/22/2017 10:30,2,0.996,ACTIVE,212.83,345.96,60.039,1487777403,"201051344000648","219011344069620",30.16,14.00,0,334.54,379.32,30.5,27.5,0.234,623906.1,623906.1,26669,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777437,1650974.00
02/22/2017 10:30,2,1.012,ACTIVE,212.83,345.96,59.986,1487777403,"201051344000569","219011344069620",30.24,14.70,0,334.54,379.92,31.1,28.0,0.239,635961.0,635961.0,26564,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777438,1650975.00
02/22/2017 10:30,2,1.002,ACTIVE,212.83,345.36,59.996,1487777403,"201051344000983","219011344069620",30.26,15.00,0,334.54,378.72,30.8,27.8,0.243,627389.7,627389.7,26763,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777439,1650976.00
02/22/2017 10:30,2,1.002,ACTIVE,212.83,345.66,60.007,1487777403,"201051344001158","219011344069620",29.60,15.00,0,335.14,379.32,30.1,27.1,0.239,615579.8,615579.8,27101,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777440,1650977.00
02/22/2017 10:30,2,0.992,ACTIVE,213.29,347.16,60.039,1487777403,"201051344000576","219011344069620",30.14,14.00,0,335.14,379.32,30.3,27.4,0.239,626763.5,626763.5,26644,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777441,1650978.00
02/22/2017 10:30,2,0.908,ACTIVE,211.03,341.75,60.002,1487777403,"274151322000087","219011344069620",29.44,23.30,0,328.52,363.39,27.1,24.2,0.155,828147.4,828147.4,26985,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487777442,1650979.00
02/22/2017 10:45,2,0.768,ACTIVE,212.83,343.85,59.981,1487778303,"201051344000645","219011344069620",30.06,14.70,0,333.93,359.48,23.4,20.7,0.172,626016.0,626016.0,26680,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778304,1650980.00
02/22/2017 10:45,2,0.701,ACTIVE,211.25,343.25,59.965,1487778303,"274151322000085","219011344069620",28.67,17.30,0,331.23,351.67,20.4,17.7,0.133,854809.8,854809.8,26696,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778305,1650981.00
02/22/2017 10:45,2,0.773,ACTIVE,212.83,344.76,59.970,1487778303,"201051344000633","219011344069620",30.20,15.00,0,333.63,360.38,23.7,21.0,0.172,614818.2,614818.2,27184,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778306,1650982.00
02/22/2017 10:45,2,0.787,ACTIVE,212.61,343.55,59.981,1487778303,"201051344000469","219011344069620",29.90,13.00,0,331.83,359.78,23.9,21.1,0.172,617814.0,617814.0,27140,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778307,1650983.00
02/22/2017 10:45,2,0.771,ACTIVE,210.80,340.85,59.991,1487778303,"201051344000646","219011344069620",30.00,15.30,0,330.03,356.18,23.4,20.7,0.172,612609.0,612609.0,27053,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778308,1650984.00
02/22/2017 10:45,2,0.729,ACTIVE,210.57,339.65,59.970,1487778303,"274151322000052","219011344069620",29.16,18.00,0,330.33,352.87,21.5,18.8,0.141,883958.4,883958.4,26474,0,0,0,L,1151911521,0,120.20,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778308,1650985.00
02/22/2017 10:45,2,0.781,ACTIVE,211.25,341.45,59.975,1487778303,"201051344000585","219011344069620",30.47,15.00,0,330.33,356.78,24.2,21.4,0.168,623250.0,623250.0,27210,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778309,1650986.00
02/22/2017 10:45,2,0.744,ACTIVE,210.80,339.65,59.970,1487778303,"201051344001230","219011344069620",30.16,14.30,0,329.13,354.67,22.7,20.0,0.168,616097.4,616097.4,26903,0,0,0,L,1122011218,0,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778310,1650987.00
02/22/2017 10:45,2,0.768,ACTIVE,211.25,341.45,59.975,1487778303,"201051344000582","219011344069620",29.74,14.00,0,330.63,357.08,23.1,20.4,0.164,607968.6,607968.6,27088,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778311,1650988.00
02/22/2017 10:45,2,0.799,ACTIVE,210.57,340.25,60.007,1487778303,"201051344000955","219011344069620",29.84,15.30,0,329.13,356.18,24.1,21.4,0.177,623575.8,623575.8,27020,0,0,0,L,1122011218,0,120.65,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778312,1650989.00
02/22/2017 10:45,2,0.459,ACTIVE,211.03,413.29,59.975,1487778303,"274151322000094","219011344069620",38.74,19.80,0,334.24,439.43,18.1,15.6,0.106,727563.4,727563.4,27414,0,0,0,L,1151911521,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778313,1650990.00
02/22/2017 10:45,2,0.775,ACTIVE,212.61,342.95,59.975,1487778303,"201051344000579","219011344069620",30.81,15.80,0,333.63,360.08,24.3,21.5,0.168,633370.1,633370.1,26999,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778314,1650991.00
02/22/2017 10:45,2,0.797,ACTIVE,210.57,339.04,59.975,1487778303,"201051344000890","219011344069620",29.84,15.00,0,330.03,356.48,24.1,21.4,0.168,619984.0,619984.0,27107,0,0,0,L,1122011218,0,121.33,119.97,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778315,1650992.00
02/22/2017 10:45,2,0.775,ACTIVE,210.80,340.55,59.970,1487778303,"201051344000438","219011344069620",30.20,15.00,0,330.93,357.08,23.8,21.0,0.177,621087.8,621087.8,27094,0,0,0,L,1122011218,0,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778316,1650993.00
02/22/2017 10:45,2,0.791,ACTIVE,211.03,338.74,59.965,1487778303,"201051344000417","219011344069620",19.60,14.70,0,330.03,350.47,15.7,13.2,0.102,601382.8,601382.8,27328,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778317,1650994.00
02/22/2017 10:45,2,0.695,ACTIVE,210.80,339.04,59.965,1487778303,"274151322000083","219011344069620",29.10,17.50,0,330.63,351.97,20.5,17.9,0.141,875323.4,875323.4,26525,0,0,0,L,1151911521,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778318,1650995.00
02/22/2017 10:45,2,0.734,ACTIVE,211.48,342.35,59.991,1487778303,"274151322000076","219011344069620",29.94,18.00,0,333.93,354.07,22.3,19.6,0.141,933102.2,933102.2,26624,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778318,1650996.00
02/22/2017 10:45,2,0.787,ACTIVE,212.16,342.35,60.012,1487778303,"201051344000868","219011344069620",29.54,13.30,0,333.33,359.18,23.6,20.8,0.172,616196.1,616196.1,27165,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778319,1650997.00
02/22/2017 10:45,2,0.717,ACTIVE,210.80,338.74,59.975,1487778303,"274151322000095","219011344069620",29.82,17.80,0,332.73,352.27,21.6,18.9,0.141,924271.7,924271.7,26732,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778320,1650998.00
02/22/2017 10:45,2,0.773,ACTIVE,212.38,342.35,59.981,1487778303,"201051344000988","219011344069620",19.14,14.70,0,332.73,355.28,15.0,12.6,0.115,574772.5,574772.5,27203,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778321,1650999.00
02/22/2017 10:45,2,0.773,ACTIVE,210.80,339.34,59.975,1487778303,"201051344001025","219011344069620",29.98,14.70,0,330.33,356.78,23.6,20.8,0.172,620841.0,620841.0,27281,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778322,1651000.00
02/22/2017 10:45,2,0.771,ACTIVE,212.16,342.65,59.970,1487778303,"201051344000458","219011344069620",29.98,15.30,0,333.03,359.48,23.4,20.7,0.172,626506.6,626506.6,26827,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778323,1651001.00
02/22/2017 10:45,2,0.756,ACTIVE,212.83,344.45,59.970,1487778303,"201051344000853","219011344069620",30.26,14.30,0,335.14,361.59,23.2,20.5,0.168,626236.5,626236.5,26676,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778324,1651002.00
02/22/2017 10:45,2,0.750,ACTIVE,211.03,341.45,59.981,1487778303,"201051344000685","219011344069620",29.84,14.30,0,330.03,357.68,22.7,20.0,0.172,620996.6,620996.6,26975,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778325,1651003.00
02/22/2017 10:45,2,0.740,ACTIVE,210.80,341.15,60.018,1487778303,"201051344000917","219011344069620",29.94,14.70,0,330.63,357.08,22.5,19.8,0.164,618268.2,618268.2,26955,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778326,1651004.00
02/22/2017 10:45,2,0.736,ACTIVE,210.80,340.55,59.959,1487778303,"201051344001145","219011344069620",30.14,13.70,0,331.83,356.78,22.5,19.8,0.164,624880.8,624880.8,26821,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778327,1651005.00
02/22/2017 10:45,2,0.762,ACTIVE,211.03,341.45,59.970,1487778303,"201051344000651","219011344069620",29.72,14.00,0,331.53,357.08,23.0,20.3,0.164,615858.8,615858.8,27152,0,0,0,L,1122011218,0,121.78,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778328,1651006.00
02/22/2017 10:45,2,0.668,ACTIVE,210.57,340.25,59.965,1487778303,"274151322000088","219011344069620",28.55,17.80,0,329.73,351.37,19.3,16.7,0.115,839279.4,839279.4,26740,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778329,1651007.00
02/22/2017 10:45,2,0.467,ACTIVE,211.48,416.89,59.986,1487778303,"274151322000068","219011344069620",39.30,21.30,0,334.84,440.94,18.6,16.0,0.102,728349.4,728349.4,27314,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778330,1651008.00
02/22/2017 10:45,2,0.775,ACTIVE,210.80,339.65,59.975,1487778303,"201051344001135","219011344069620",29.84,14.70,0,330.33,356.78,23.4,20.7,0.168,611235.5,611235.5,27204,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778331,1651009.00
02/22/2017 10:45,2,0.760,ACTIVE,212.16,342.65,59.986,1487778303,"201051344000594","219011344069620",30.24,15.50,0,332.73,359.18,23.3,20.5,0.168,628377.9,628377.9,27076,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778332,1651010.00
02/22/2017 10:45,2,0.746,ACTIVE,211.25,340.55,59.975,1487778303,"201051344001203","219011344069620",30.49,14.70,0,331.83,357.68,23.1,20.3,0.168,619445.8,619445.8,27216,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778332,1651011.00
02/22/2017 10:45,2,0.688,ACTIVE,210.57,342.05,59.996,1487778303,"274151322000054","219011344069620",28.53,18.70,0,330.33,351.97,19.9,17.3,0.133,856479.7,856479.7,26652,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778333,1651012.00
02/22/2017 10:45,2,0.768,ACTIVE,212.38,342.35,59.975,1487778303,"201051344000867","219011344069620",29.88,15.00,0,333.63,359.18,23.2,20.5,0.164,615001.0,615001.0,27220,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778334,1651013.00
02/22/2017 10:45,2,0.754,ACTIVE,210.80,340.55,59.970,1487778303,"201051344001093","219011344069620",30.20,14.70,0,330.63,356.18,23.1,20.4,0.159,617047.4,617047.4,27055,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778335,1651014.00
02/22/2017 10:45,2,0.725,ACTIVE,212.38,342.95,59.975,1487778303,"201051344000900","219011344069620",30.14,13.30,0,334.84,360.08,22.2,19.5,0.168,634437.0,634437.0,26584,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778336,1651015.00
02/22/2017 10:45,2,0.764,ACTIVE,212.38,342.35,59.981,1487778303,"201051344000648","219011344069620",29.92,13.70,0,333.93,359.78,23.2,20.4,0.168,623912.6,623912.6,26670,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778337,1651016.00
02/22/2017 10:45,2,0.770,ACTIVE,212.38,342.65,59.965,1487778303,"201051344000569","219011344069620",30.10,14.30,0,334.24,360.08,23.5,20.8,0.172,635967.6,635967.6,26565,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778338,1651017.00
02/22/2017 10:45,2,0.762,ACTIVE,212.38,342.65,59.986,1487778303,"201051344000983","219011344069620",30.04,14.70,0,333.33,359.78,23.2,20.5,0.172,627396.3,627396.3,26764,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778339,1651018.00
02/22/2017 10:45,2,0.740,ACTIVE,212.38,342.35,59.991,1487778303,"201051344001158","219011344069620",29.90,14.70,0,333.93,359.78,22.4,19.7,0.168,615586.2,615586.2,27102,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778340,1651019.00
02/22/2017 10:45,2,0.758,ACTIVE,212.83,343.55,59.975,1487778303,"201051344000576","219011344069620",29.72,13.70,0,333.93,361.29,22.8,20.1,0.168,626770.0,626770.0,26645,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778341,1651020.00
02/22/2017 10:45,2,0.680,ACTIVE,211.03,343.25,59.975,1487778303,"274151322000087","219011344069620",28.78,23.50,0,330.33,351.97,19.8,17.2,0.110,828153.1,828153.1,26986,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487778341,1651021.00
02/22/2017 11:00,2,0.832,ACTIVE,212.83,345.06,59.986,1487779203,"201051344000645","219011344069620",30.40,13.70,0,333.93,356.78,25.6,22.8,0.190,626020.9,626020.9,26681,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779204,1651022.00
02/22/2017 11:00,2,0.764,ACTIVE,210.80,339.04,59.944,1487779203,"274151322000085","219011344069620",28.86,17.00,0,330.33,349.86,22.3,19.6,0.133,854814.0,854814.0,26697,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779205,1651023.00
02/22/2017 11:00,2,0.840,ACTIVE,213.06,346.26,59.981,1487779203,"201051344000633","219011344069620",30.24,14.70,0,332.73,357.68,25.7,22.9,0.194,614823.2,614823.2,27185,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779206,1651024.00
02/22/2017 11:00,2,0.840,ACTIVE,212.61,345.06,59.975,1487779203,"201051344000469","219011344069620",30.57,11.70,0,332.73,356.48,26.1,23.2,0.194,617819.1,617819.1,27141,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779207,1651025.00
02/22/2017 11:00,2,0.842,ACTIVE,211.03,342.05,59.975,1487779203,"201051344000646","219011344069620",30.18,15.00,0,330.33,354.07,25.7,22.9,0.194,612614.0,612614.0,27054,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779208,1651026.00
02/22/2017 11:00,2,0.793,ACTIVE,210.80,339.34,59.965,1487779203,"274151322000052","219011344069620",29.20,18.00,0,329.43,350.47,23.5,20.8,0.155,883962.9,883962.9,26475,0,0,0,L,1151911521,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779209,1651027.00
02/22/2017 11:00,2,0.863,ACTIVE,211.48,342.65,60.012,1487779203,"201051344000585","219011344069620",30.36,14.30,0,330.33,354.67,26.6,23.7,0.190,623255.2,623255.2,27211,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779210,1651028.00
02/22/2017 11:00,2,0.816,ACTIVE,211.25,340.85,59.970,1487779203,"201051344001230","219011344069620",30.26,14.00,0,329.43,352.87,25.1,22.3,0.190,616102.2,616102.2,26904,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779211,1651029.00
02/22/2017 11:00,2,0.830,ACTIVE,211.93,342.65,59.959,1487779203,"201051344000582","219011344069620",30.18,13.30,0,330.63,354.97,25.4,22.6,0.186,607973.5,607973.5,27089,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779212,1651030.00
02/22/2017 11:00,2,0.861,ACTIVE,211.25,341.75,59.981,1487779203,"201051344000955","219011344069620",30.10,14.70,0,329.43,353.17,26.3,23.5,0.194,623581.0,623581.0,27021,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779213,1651031.00
02/22/2017 11:00,2,0.496,ACTIVE,210.80,418.39,59.970,1487779203,"274151322000094","219011344069620",39.46,19.80,0,334.24,439.13,19.9,17.3,0.128,727567.1,727567.1,27415,0,0,0,L,1151911521,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779213,1651032.00
02/22/2017 11:00,2,0.855,ACTIVE,212.61,343.85,59.970,1487779203,"201051344000579","219011344069620",30.53,15.00,0,333.33,356.78,26.5,23.6,0.190,633375.3,633375.3,27000,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779214,1651033.00
02/22/2017 11:00,2,0.854,ACTIVE,211.48,340.85,59.970,1487779203,"201051344000890","219011344069620",30.57,15.00,0,329.43,354.37,26.4,23.6,0.190,619989.1,619989.1,27108,0,0,0,L,1122011218,0,121.78,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779215,1651034.00
02/22/2017 11:00,2,0.826,ACTIVE,211.70,342.05,59.965,1487779203,"201051344000438","219011344069620",30.91,14.30,0,330.33,355.58,25.9,23.1,0.190,621092.9,621092.9,27095,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779216,1651035.00
02/22/2017 11:00,2,0.861,ACTIVE,211.48,339.65,60.002,1487779203,"201051344000417","219011344069620",19.58,14.30,0,330.33,348.36,17.1,14.6,0.115,601386.0,601386.0,27329,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779217,1651036.00
02/22/2017 11:00,2,0.754,ACTIVE,210.80,342.05,59.975,1487779203,"274151322000083","219011344069620",29.50,17.50,0,330.63,350.47,22.6,19.8,0.146,875327.6,875327.6,26526,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779218,1651037.00
02/22/2017 11:00,2,0.799,ACTIVE,211.25,342.35,59.970,1487779203,"274151322000076","219011344069620",30.14,18.00,0,330.93,351.67,24.4,21.7,0.168,933106.9,933106.9,26625,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779219,1651038.00
02/22/2017 11:00,2,0.844,ACTIVE,212.38,343.55,59.981,1487779203,"201051344000868","219011344069620",30.00,12.70,0,332.43,356.18,25.7,22.9,0.186,616201.2,616201.2,27166,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779220,1651039.00
02/22/2017 11:00,2,0.787,ACTIVE,210.80,342.05,59.975,1487779203,"274151322000095","219011344069620",29.74,17.50,0,329.43,350.17,23.7,21.0,0.155,924276.3,924276.3,26733,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779221,1651040.00
02/22/2017 11:00,2,0.822,ACTIVE,212.38,342.95,59.981,1487779203,"201051344000988","219011344069620",19.68,13.30,0,333.03,352.27,16.4,13.9,0.124,574775.6,574775.6,27204,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779222,1651041.00
02/22/2017 11:00,2,0.836,ACTIVE,211.25,340.25,59.933,1487779203,"201051344001025","219011344069620",30.38,14.00,0,330.93,355.28,25.8,22.9,0.194,620846.1,620846.1,27282,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779222,1651042.00
02/22/2017 11:00,2,0.834,ACTIVE,212.38,343.25,59.975,1487779203,"201051344000458","219011344069620",30.28,14.30,0,333.03,356.48,25.6,22.8,0.190,626511.6,626511.6,26828,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779223,1651043.00
02/22/2017 11:00,2,0.828,ACTIVE,213.06,344.76,59.996,1487779203,"201051344000853","219011344069620",30.20,13.00,0,334.24,357.98,25.4,22.6,0.190,626241.5,626241.5,26677,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779224,1651044.00
02/22/2017 11:00,2,0.797,ACTIVE,211.48,342.05,59.970,1487779203,"201051344000685","219011344069620",30.65,13.70,0,330.63,354.97,24.8,22.0,0.190,621001.4,621001.4,26976,0,0,0,L,1122011218,0,122.23,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779225,1651045.00
02/22/2017 11:00,2,0.818,ACTIVE,211.48,341.45,59.981,1487779203,"201051344000917","219011344069620",29.96,14.00,0,330.03,354.97,24.9,22.1,0.186,618273.1,618273.1,26956,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779226,1651046.00
02/22/2017 11:00,2,0.812,ACTIVE,211.48,341.15,59.981,1487779203,"201051344001145","219011344069620",30.24,13.00,0,331.23,354.67,24.9,22.1,0.181,624885.7,624885.7,26822,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779227,1651047.00
02/22/2017 11:00,2,0.822,ACTIVE,211.48,341.75,60.034,1487779203,"201051344000651","219011344069620",30.18,13.00,0,331.53,355.28,25.2,22.4,0.186,615863.7,615863.7,27153,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779228,1651048.00
02/22/2017 11:00,2,0.717,ACTIVE,210.35,340.55,59.991,1487779203,"274151322000088","219011344069620",29.20,17.50,0,330.03,349.26,21.2,18.6,0.141,839283.5,839283.5,26741,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779229,1651049.00
02/22/2017 11:00,2,0.514,ACTIVE,211.48,418.39,59.970,1487779203,"274151322000068","219011344069620",39.28,21.30,0,334.24,437.63,20.5,17.9,0.124,728353.2,728353.2,27315,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779230,1651050.00
02/22/2017 11:00,2,0.816,ACTIVE,211.03,340.55,59.991,1487779203,"201051344001135","219011344069620",30.73,13.70,0,329.73,354.37,25.4,22.6,0.186,611240.5,611240.5,27205,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779230,1651051.00
02/22/2017 11:00,2,0.811,ACTIVE,212.38,342.95,59.981,1487779203,"201051344000594","219011344069620",30.77,15.30,0,331.23,356.18,25.2,22.4,0.181,628383.0,628383.0,27077,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779231,1651052.00
