ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 11:00,2,0.822,ACTIVE,211.48,341.45,59.986,1487779203,"201051344001203","219011344069620",30.36,14.00,0,331.23,355.58,25.3,22.5,0.190,619450.8,619450.8,27217,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779232,1651053.00
02/22/2017 11:00,2,0.742,ACTIVE,210.57,342.65,59.975,1487779203,"274151322000054","219011344069620",29.06,17.80,0,330.33,350.17,21.9,19.2,0.141,856483.9,856483.9,26653,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779233,1651054.00
02/22/2017 11:00,2,0.828,ACTIVE,212.83,343.25,59.981,1487779203,"201051344000867","219011344069620",30.10,14.70,0,332.43,355.88,25.3,22.5,0.181,615006.0,615006.0,27221,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779234,1651055.00
02/22/2017 11:00,2,0.836,ACTIVE,211.70,342.05,60.002,1487779203,"201051344001093","219011344069620",30.06,14.30,0,329.73,354.37,25.5,22.7,0.181,617052.4,617052.4,27056,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779235,1651056.00
02/22/2017 11:00,2,0.771,ACTIVE,212.61,344.45,59.975,1487779203,"201051344000900","219011344069620",30.63,12.30,0,332.73,356.18,24.0,21.2,0.181,634441.8,634441.8,26585,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779236,1651057.00
02/22/2017 11:00,2,0.824,ACTIVE,212.83,345.06,59.970,1487779203,"201051344000648","219011344069620",30.08,13.00,0,333.03,356.78,25.1,22.3,0.186,623917.6,623917.6,26671,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779238,1651058.00
02/22/2017 11:00,2,0.826,ACTIVE,212.61,343.85,59.981,1487779203,"201051344000569","219011344069620",30.42,13.00,0,333.33,356.78,25.5,22.7,0.190,635972.8,635972.8,26566,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779238,1651059.00
02/22/2017 11:00,2,0.803,ACTIVE,212.83,344.15,59.991,1487779203,"201051344000983","219011344069620",30.85,13.30,0,331.83,356.48,25.1,22.3,0.186,627401.3,627401.3,26765,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779239,1651060.00
02/22/2017 11:00,2,0.807,ACTIVE,212.61,344.45,59.986,1487779203,"201051344001158","219011344069620",29.84,13.70,0,332.43,356.48,24.4,21.6,0.190,615591.1,615591.1,27103,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779240,1651061.00
02/22/2017 11:00,2,0.809,ACTIVE,213.06,345.66,59.970,1487779203,"201051344000576","219011344069620",30.20,12.30,0,333.33,357.38,24.8,22.0,0.181,626775.0,626775.0,26646,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779241,1651062.00
02/22/2017 11:00,2,0.730,ACTIVE,210.80,342.35,59.986,1487779203,"274151322000087","219011344069620",29.20,23.00,0,329.73,349.86,21.6,18.9,0.124,828157.3,828157.3,26987,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487779242,1651063.00
02/22/2017 11:15,2,1.230,ACTIVE,213.74,349.56,59.986,1487780104,"201051344000645","219011344069620",30.85,12.70,0,334.84,365.49,38.5,35.2,0.305,626027.2,626027.2,26682,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780105,1651064.00
02/22/2017 11:15,2,1.141,ACTIVE,211.25,340.85,59.975,1487780104,"274151322000085","219011344069620",30.16,16.70,0,330.63,354.97,34.8,31.7,0.230,854819.4,854819.4,26698,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780106,1651065.00
02/22/2017 11:15,2,1.227,ACTIVE,213.74,350.47,59.954,1487780104,"201051344000633","219011344069620",30.99,13.30,0,333.63,365.80,38.5,35.3,0.314,614829.5,614829.5,27186,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780106,1651066.00
02/22/2017 11:15,2,1.248,ACTIVE,213.29,349.56,59.975,1487780104,"201051344000469","219011344069620",30.79,10.30,0,332.43,364.89,39.0,35.7,0.314,617825.5,617825.5,27142,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780107,1651067.00
02/22/2017 11:15,2,1.252,ACTIVE,211.48,346.56,59.965,1487780104,"201051344000646","219011344069620",30.93,14.30,0,329.43,363.09,39.2,35.9,0.318,612620.4,612620.4,27055,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780108,1651068.00
02/22/2017 11:15,2,1.201,ACTIVE,210.80,346.86,59.981,1487780104,"274151322000052","219011344069620",30.16,18.00,0,329.13,355.88,36.7,33.5,0.252,883968.7,883968.7,26476,0,0,0,L,1151911521,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780109,1651069.00
02/22/2017 11:15,2,1.291,ACTIVE,212.16,347.16,59.981,1487780104,"201051344000585","219011344069620",30.77,13.70,0,331.83,365.49,40.3,37.0,0.318,623261.8,623261.8,27212,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780110,1651070.00
02/22/2017 11:15,2,1.252,ACTIVE,211.70,345.96,59.949,1487780104,"201051344001230","219011344069620",30.42,13.00,0,329.43,360.99,38.6,35.3,0.309,616108.4,616108.4,26905,0,0,0,L,1122011218,0,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780111,1651071.00
02/22/2017 11:15,2,1.248,ACTIVE,212.16,347.46,59.996,1487780104,"201051344000582","219011344069620",30.73,12.00,0,331.83,363.09,38.9,35.6,0.301,607979.8,607979.8,27090,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780112,1651072.00
02/22/2017 11:15,2,1.283,ACTIVE,211.25,346.86,59.991,1487780104,"201051344000955","219011344069620",30.65,14.00,0,330.03,362.19,39.9,36.6,0.318,623587.5,623587.5,27022,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780113,1651073.00
02/22/2017 11:15,2,0.791,ACTIVE,211.03,425.61,59.965,1487780104,"274151322000094","219011344069620",39.74,19.50,0,334.54,448.15,31.8,28.8,0.217,727572.0,727572.0,27416,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780114,1651074.00
02/22/2017 11:15,2,1.264,ACTIVE,213.29,348.96,59.965,1487780104,"201051344000579","219011344069620",30.85,14.00,0,333.63,365.19,39.5,36.2,0.309,633381.8,633381.8,27001,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780115,1651075.00
02/22/2017 11:15,2,1.289,ACTIVE,211.48,346.56,59.944,1487780104,"201051344000890","219011344069620",30.73,14.30,0,331.23,363.99,40.2,36.9,0.314,619995.7,619995.7,27109,0,0,0,L,1122011218,0,121.78,119.97,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780115,1651076.00
02/22/2017 11:15,2,1.264,ACTIVE,211.93,347.76,60.002,1487780104,"201051344000438","219011344069620",31.07,13.70,0,331.23,365.19,39.8,36.5,0.314,621099.4,621099.4,27096,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780116,1651077.00
02/22/2017 11:15,2,1.293,ACTIVE,211.93,343.55,60.012,1487780104,"201051344000417","219011344069620",20.08,13.70,0,330.63,354.37,26.3,23.5,0.199,601390.1,601390.1,27330,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780117,1651078.00
02/22/2017 11:15,2,1.193,ACTIVE,210.57,341.15,59.970,1487780104,"274151322000083","219011344069620",29.78,17.50,0,330.03,355.58,36.0,32.8,0.247,875333.3,875333.3,26527,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780118,1651079.00
02/22/2017 11:15,2,1.229,ACTIVE,211.48,344.15,59.959,1487780104,"274151322000076","219011344069620",30.87,18.00,0,330.93,357.08,38.4,35.2,0.261,933113.0,933113.0,26626,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780119,1651080.00
02/22/2017 11:15,2,1.275,ACTIVE,213.06,349.26,60.012,1487780104,"201051344000868","219011344069620",30.32,11.30,0,332.73,364.59,39.2,35.9,0.309,616207.6,616207.6,27167,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780120,1651081.00
02/22/2017 11:15,2,1.221,ACTIVE,210.80,348.36,59.975,1487780104,"274151322000095","219011344069620",30.38,17.30,0,330.03,356.18,37.6,34.4,0.252,924282.2,924282.2,26734,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780121,1651082.00
02/22/2017 11:15,2,1.260,ACTIVE,213.06,347.46,59.970,1487780104,"201051344000988","219011344069620",20.02,12.00,0,333.33,357.98,25.6,22.7,0.212,574779.5,574779.5,27205,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780122,1651083.00
02/22/2017 11:15,2,1.281,ACTIVE,211.93,347.16,59.975,1487780104,"201051344001025","219011344069620",30.85,13.00,0,330.93,364.59,40.1,36.7,0.309,620852.7,620852.7,27283,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780123,1651084.00
02/22/2017 11:15,2,1.238,ACTIVE,213.06,348.66,59.975,1487780104,"201051344000458","219011344069620",31.03,13.00,0,333.33,364.59,39.0,35.7,0.314,626518.0,626518.0,26829,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780124,1651085.00
02/22/2017 11:15,2,1.248,ACTIVE,213.74,350.77,59.965,1487780104,"201051344000853","219011344069620",31.09,11.70,0,335.44,366.40,39.4,36.1,0.305,626247.9,626247.9,26678,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780124,1651086.00
02/22/2017 11:15,2,1.244,ACTIVE,211.93,347.46,59.959,1487780104,"201051344000685","219011344069620",30.89,12.70,0,330.03,363.09,39.0,35.7,0.323,621007.8,621007.8,26977,0,0,0,L,1122011218,0,122.46,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780125,1651087.00
02/22/2017 11:15,2,1.246,ACTIVE,212.16,347.16,59.975,1487780104,"201051344000917","219011344069620",30.89,13.00,0,329.73,363.09,39.0,35.7,0.309,618279.4,618279.4,26957,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780126,1651088.00
02/22/2017 11:15,2,1.266,ACTIVE,211.70,347.16,60.028,1487780104,"201051344001145","219011344069620",30.51,12.00,0,331.23,363.09,39.1,35.8,0.309,624892.0,624892.0,26823,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780127,1651089.00
02/22/2017 11:15,2,1.283,ACTIVE,211.93,347.16,59.938,1487780104,"201051344000651","219011344069620",30.51,12.00,0,330.93,363.69,39.7,36.4,0.318,615870.2,615870.2,27154,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780128,1651090.00
02/22/2017 11:15,2,1.150,ACTIVE,210.57,342.95,60.012,1487780104,"274151322000088","219011344069620",29.96,17.30,0,330.03,354.97,34.8,31.7,0.230,839288.9,839288.9,26742,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780129,1651091.00
02/22/2017 11:15,2,0.807,ACTIVE,211.70,425.01,59.970,1487780104,"274151322000068","219011344069620",40.06,21.30,0,335.14,447.85,32.9,29.9,0.212,728358.4,728358.4,27316,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780130,1651092.00
02/22/2017 11:15,2,1.289,ACTIVE,211.70,346.56,59.991,1487780104,"201051344001135","219011344069620",30.57,13.00,0,330.33,363.09,39.9,36.6,0.318,611247.1,611247.1,27206,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780131,1651093.00
02/22/2017 11:15,2,1.256,ACTIVE,213.06,348.96,59.975,1487780104,"201051344000594","219011344069620",30.97,14.70,0,332.73,364.29,39.4,36.1,0.305,628389.4,628389.4,27078,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780132,1651094.00
02/22/2017 11:15,2,1.275,ACTIVE,211.93,347.16,59.944,1487780104,"201051344001203","219011344069620",30.83,13.00,0,331.23,363.99,39.9,36.6,0.323,619457.3,619457.3,27218,0,0,0,L,1122011218,0,122.46,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780133,1651095.00
02/22/2017 11:15,2,1.182,ACTIVE,210.80,348.66,59.981,1487780104,"274151322000054","219011344069620",29.92,17.50,0,329.73,355.58,35.8,32.6,0.234,856489.6,856489.6,26654,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780134,1651096.00
02/22/2017 11:15,2,1.256,ACTIVE,213.29,348.06,59.981,1487780104,"201051344000867","219011344069620",30.93,13.30,0,333.33,363.99,39.4,36.1,0.305,615012.5,615012.5,27222,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780135,1651097.00
02/22/2017 11:15,2,1.271,ACTIVE,211.93,348.06,59.991,1487780104,"201051344001093","219011344069620",31.11,13.00,0,331.53,363.99,40.1,36.8,0.314,617059.0,617059.0,27057,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780136,1651098.00
02/22/2017 11:15,2,1.232,ACTIVE,213.06,348.66,59.975,1487780104,"201051344000900","219011344069620",30.63,11.30,0,333.63,364.89,38.2,35.0,0.314,634447.9,634447.9,26586,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780137,1651099.00
02/22/2017 11:15,2,1.244,ACTIVE,213.51,348.96,59.975,1487780104,"201051344000648","219011344069620",30.99,12.00,0,333.93,364.89,39.1,35.8,0.309,623924.0,623924.0,26672,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780138,1651100.00
02/22/2017 11:15,2,1.271,ACTIVE,213.29,349.26,59.965,1487780104,"201051344000569","219011344069620",30.89,12.30,0,334.24,364.89,39.8,36.5,0.314,635979.3,635979.3,26567,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780139,1651101.00
02/22/2017 11:15,2,1.254,ACTIVE,213.29,348.36,59.965,1487780104,"201051344000983","219011344069620",30.95,12.30,0,332.73,364.89,39.4,36.1,0.323,627407.8,627407.8,26766,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780139,1651102.00
02/22/2017 11:15,2,1.252,ACTIVE,213.51,348.96,59.938,1487780104,"201051344001158","219011344069620",30.65,12.70,0,334.24,365.19,38.9,35.7,0.314,615597.4,615597.4,27104,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780140,1651103.00
02/22/2017 11:15,2,1.262,ACTIVE,213.74,350.47,59.975,1487780104,"201051344000576","219011344069620",30.79,11.30,0,334.54,366.10,39.4,36.1,0.301,626781.4,626781.4,26647,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780141,1651104.00
02/22/2017 11:15,2,1.176,ACTIVE,211.03,340.85,59.965,1487780104,"274151322000087","219011344069620",29.94,22.80,0,328.82,354.67,35.7,32.5,0.230,828162.9,828162.9,26988,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487780142,1651105.00
02/22/2017 11:30,2,3.463,ACTIVE,215.54,352.57,60.012,1487781003,"201051344000645","219011344069620",30.91,14.70,0,317.70,395.85,108.3,102.7,0.499,626042.3,626042.3,26683,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781004,1651106.00
02/22/2017 11:30,2,3.205,ACTIVE,211.70,348.06,60.002,1487781003,"274151322000085","219011344069620",30.20,19.00,0,328.82,377.52,98.0,92.7,0.371,854833.2,854833.2,26699,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781005,1651107.00
02/22/2017 11:30,2,3.381,ACTIVE,215.09,353.47,60.002,1487781003,"201051344000633","219011344069620",31.03,14.70,0,318.30,394.35,106.2,100.6,0.504,614844.6,614844.6,27187,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781006,1651108.00
02/22/2017 11:30,2,3.373,ACTIVE,215.54,353.17,60.012,1487781003,"201051344000469","219011344069620",31.17,11.70,0,317.10,395.85,106.4,100.8,0.499,617840.7,617840.7,27143,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781007,1651109.00
02/22/2017 11:30,2,3.215,ACTIVE,212.83,349.26,60.007,1487781003,"201051344000646","219011344069620",30.97,16.00,0,318.61,389.84,100.8,95.4,0.482,612635.3,612635.3,27056,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781008,1651110.00
02/22/2017 11:30,2,3.246,ACTIVE,211.25,342.95,60.007,1487781003,"274151322000052","219011344069620",30.32,21.80,0,327.02,377.82,99.7,94.3,0.389,883983.1,883983.1,26477,0,0,0,L,1151911521,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781009,1651111.00
02/22/2017 11:30,2,3.254,ACTIVE,213.51,348.66,60.023,1487781003,"201051344000585","219011344069620",31.09,15.50,0,317.40,390.14,102.5,97.1,0.486,623277.0,623277.0,27213,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781010,1651112.00
02/22/2017 11:30,2,3.189,ACTIVE,212.61,346.86,60.012,1487781003,"201051344001230","219011344069620",31.03,15.00,0,320.11,389.24,100.3,94.9,0.468,616123.3,616123.3,26906,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781010,1651113.00
02/22/2017 11:30,2,3.193,ACTIVE,213.74,349.56,60.007,1487781003,"201051344000582","219011344069620",31.17,13.70,0,318.61,390.44,100.8,95.4,0.464,607994.7,607994.7,27091,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781012,1651114.00
02/22/2017 11:30,2,3.227,ACTIVE,212.83,348.66,60.028,1487781003,"201051344000955","219011344069620",31.29,15.80,0,319.51,388.64,102.2,96.7,0.486,623602.7,623602.7,27023,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781012,1651115.00
02/22/2017 11:30,2,2.117,ACTIVE,211.48,448.15,60.012,1487781003,"274151322000094","219011344069620",41.81,22.30,0,332.13,474.30,89.7,84.7,0.340,727584.7,727584.7,27417,0,0,0,L,1151911521,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781013,1651116.00
02/22/2017 11:30,2,3.416,ACTIVE,215.54,351.97,60.018,1487781003,"201051344000579","219011344069620",30.83,16.30,0,319.81,394.95,106.7,101.1,0.499,633397.2,633397.2,27002,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781014,1651117.00
02/22/2017 11:30,2,3.291,ACTIVE,212.83,348.66,60.023,1487781003,"201051344000890","219011344069620",30.91,15.80,0,318.91,388.94,103.0,97.5,0.477,620011.0,620011.0,27110,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781015,1651118.00
02/22/2017 11:30,2,3.287,ACTIVE,213.29,349.56,60.007,1487781003,"201051344000438","219011344069620",31.09,15.50,0,318.00,389.84,103.5,98.0,0.499,621114.6,621114.6,27097,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781016,1651119.00
02/22/2017 11:30,2,3.344,ACTIVE,213.06,354.67,59.996,1487781003,"201051344000417","219011344069620",20.06,14.70,0,331.83,382.93,67.9,63.6,0.579,601400.0,601400.0,27331,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781017,1651120.00
02/22/2017 11:30,2,3.301,ACTIVE,211.48,353.77,59.996,1487781003,"274151322000083","219011344069620",30.65,21.50,0,327.62,377.52,102.5,97.0,0.402,875347.7,875347.7,26528,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781018,1651121.00
02/22/2017 11:30,2,3.646,ACTIVE,212.61,344.76,59.996,1487781003,"274151322000076","219011344069620",30.85,22.30,0,328.82,378.72,113.9,108.0,0.451,933128.4,933128.4,26627,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781019,1651122.00
02/22/2017 11:30,2,3.906,ACTIVE,214.87,352.87,60.002,1487781003,"201051344000868","219011344069620",30.95,12.70,0,317.70,391.04,122.5,116.3,0.570,616223.1,616223.1,27168,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781020,1651123.00
02/22/2017 11:30,2,3.811,ACTIVE,211.48,344.15,59.996,1487781003,"274151322000095","219011344069620",31.23,21.30,0,328.22,379.32,120.6,114.5,0.460,924297.4,924297.4,26735,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781021,1651124.00
02/22/2017 11:30,2,4.084,ACTIVE,216.00,352.27,59.986,1487781003,"201051344000988","219011344069620",20.38,12.00,0,335.14,391.94,84.2,79.4,0.389,574789.6,574789.6,27206,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781022,1651125.00
02/22/2017 11:30,2,3.867,ACTIVE,213.74,349.86,59.991,1487781003,"201051344001025","219011344069620",31.17,14.70,0,317.70,389.84,122.1,115.9,0.583,620868.1,620868.1,27284,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781022,1651126.00
02/22/2017 11:30,2,4.139,ACTIVE,216.00,354.97,60.034,1487781003,"201051344000458","219011344069620",30.95,15.30,0,316.20,394.35,129.8,123.3,0.614,626533.5,626533.5,26830,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781023,1651127.00
02/22/2017 11:30,2,4.193,ACTIVE,216.67,357.98,59.996,1487781003,"201051344000853","219011344069620",31.07,14.00,0,320.41,397.35,131.9,125.4,0.623,626263.6,626263.6,26679,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781024,1651128.00
02/22/2017 11:30,2,3.898,ACTIVE,213.51,350.17,59.991,1487781003,"201051344000685","219011344069620",31.23,14.30,0,317.40,389.24,123.4,117.1,0.605,621022.9,621022.9,26978,0,0,0,L,1122011218,0,123.36,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781025,1651129.00
02/22/2017 11:30,2,3.900,ACTIVE,214.41,353.17,59.981,1487781003,"201051344000917","219011344069620",31.13,15.00,0,320.71,389.54,123.0,116.8,0.566,618294.6,618294.6,26958,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781026,1651130.00
02/22/2017 11:30,2,3.898,ACTIVE,213.74,353.17,59.991,1487781003,"201051344001145","219011344069620",31.25,14.00,0,318.91,388.64,123.5,117.2,0.575,624907.2,624907.2,26824,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781027,1651131.00
02/22/2017 11:30,2,4.010,ACTIVE,214.64,353.17,59.996,1487781003,"201051344000651","219011344069620",31.05,14.00,0,318.91,390.14,126.2,119.9,0.579,615885.7,615885.7,27155,0,0,0,L,1122011218,0,123.59,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781028,1651132.00
02/22/2017 11:30,2,3.953,ACTIVE,211.70,358.58,59.986,1487781003,"274151322000088","219011344069620",30.24,20.00,0,329.43,378.42,120.9,114.8,0.451,839303.1,839303.1,26743,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781029,1651133.00
02/22/2017 11:30,2,2.664,ACTIVE,212.83,441.54,59.996,1487781003,"274151322000068","219011344069620",41.79,24.50,0,332.13,478.81,112.2,106.4,0.424,728371.6,728371.6,27317,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781030,1651134.00
02/22/2017 11:30,2,4.020,ACTIVE,214.19,351.07,59.996,1487781003,"201051344001135","219011344069620",30.77,15.30,0,319.51,389.24,125.3,119.0,0.592,611262.6,611262.6,27207,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781031,1651135.00
02/22/2017 11:30,2,4.270,ACTIVE,215.09,354.07,60.007,1487781003,"201051344000594","219011344069620",30.99,16.30,0,318.61,391.34,133.9,127.4,0.614,628405.2,628405.2,27079,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781031,1651136.00
02/22/2017 11:30,2,4.061,ACTIVE,214.64,352.27,60.007,1487781003,"201051344001203","219011344069620",31.03,15.00,0,317.40,391.04,127.6,121.2,0.601,619472.9,619472.9,27219,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781032,1651137.00
02/22/2017 11:30,2,4.057,ACTIVE,212.16,359.18,60.018,1487781003,"274151322000054","219011344069620",30.10,21.50,0,327.32,378.42,123.7,117.4,0.473,856504.1,856504.1,26655,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781033,1651138.00
02/22/2017 11:30,2,4.344,ACTIVE,216.00,354.97,59.986,1487781003,"201051344000867","219011344069620",31.15,15.80,0,318.00,390.44,137.2,130.5,0.623,615028.2,615028.2,27223,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781034,1651139.00
02/22/2017 11:30,2,4.068,ACTIVE,214.41,354.07,59.996,1487781003,"201051344001093","219011344069620",31.39,15.00,0,318.91,389.84,129.4,123.0,0.575,617074.6,617074.6,27058,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781035,1651140.00
02/22/2017 11:30,2,4.457,ACTIVE,216.22,357.38,60.002,1487781003,"201051344000900","219011344069620",31.19,13.00,0,316.50,394.05,140.9,134.0,0.645,634463.6,634463.6,26587,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781036,1651141.00
02/22/2017 11:30,2,4.438,ACTIVE,216.67,357.08,59.996,1487781003,"201051344000648","219011344069620",31.05,14.00,0,315.30,394.65,139.6,132.8,0.641,623939.8,623939.8,26673,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781037,1651142.00
02/22/2017 11:30,2,4.467,ACTIVE,216.67,358.58,59.996,1487781003,"201051344000569","219011344069620",31.11,14.30,0,318.91,394.95,140.7,133.8,0.650,635995.4,635995.4,26568,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781038,1651143.00
02/22/2017 11:30,2,4.434,ACTIVE,216.90,357.38,59.996,1487781003,"201051344000983","219011344069620",31.25,14.00,0,317.70,393.75,140.2,133.4,0.658,627423.7,627423.7,26767,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781039,1651144.00
02/22/2017 11:30,2,4.445,ACTIVE,216.90,357.08,60.018,1487781003,"201051344001158","219011344069620",30.91,14.30,0,317.40,394.35,139.2,132.4,0.645,615613.2,615613.2,27105,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781040,1651145.00
02/22/2017 11:30,2,4.461,ACTIVE,216.90,356.48,59.996,1487781003,"201051344000576","219011344069620",30.93,13.00,0,318.61,396.75,139.8,133.0,0.645,626797.4,626797.4,26648,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781041,1651146.00
02/22/2017 11:30,2,4.164,ACTIVE,212.16,344.76,60.007,1487781003,"274151322000087","219011344069620",30.36,27.00,0,329.73,377.22,127.9,121.6,0.460,828177.5,828177.5,26989,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781042,1651147.00
02/22/2017 11:45,2,2.602,ACTIVE,215.54,349.56,60.007,1487781903,"201051344000645","219011344069620",30.34,15.80,0,338.14,395.25,79.9,75.2,0.362,626066.7,626066.7,26684,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781905,1651148.00
02/22/2017 11:45,2,2.426,ACTIVE,212.38,351.07,59.981,1487781903,"274151322000085","219011344069620",28.88,21.30,0,328.52,379.02,71.0,66.7,0.495,854855.0,854855.0,26700,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781905,1651149.00
02/22/2017 11:45,2,2.584,ACTIVE,215.09,350.47,60.034,1487781903,"201051344000633","219011344069620",30.14,17.00,0,320.41,396.15,78.8,74.2,0.371,614868.7,614868.7,27188,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781906,1651150.00
02/22/2017 11:45,2,2.594,ACTIVE,215.54,349.26,59.996,1487781903,"201051344000469","219011344069620",30.36,14.70,0,336.04,395.85,79.7,75.0,0.376,617865.1,617865.1,27144,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781907,1651151.00
02/22/2017 11:45,2,2.449,ACTIVE,212.61,359.18,59.986,1487781903,"201051344000646","219011344069620",30.02,18.30,0,318.91,389.24,74.5,69.9,0.623,612658.3,612658.3,27057,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781908,1651152.00
02/22/2017 11:45,2,2.451,ACTIVE,212.38,352.57,59.975,1487781903,"274151322000052","219011344069620",29.56,24.50,0,329.43,378.12,73.4,68.9,0.517,884005.8,884005.8,26478,0,0,0,L,1151911521,0,120.65,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781909,1651153.00
02/22/2017 11:45,2,2.494,ACTIVE,213.29,358.58,59.986,1487781903,"201051344000585","219011344069620",30.14,17.30,0,319.21,389.84,76.2,71.6,0.641,623300.5,623300.5,27214,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781910,1651154.00
02/22/2017 11:45,2,2.383,ACTIVE,212.61,356.18,60.034,1487781903,"201051344001230","219011344069620",30.38,16.70,0,318.91,386.83,73.3,68.8,0.614,616146.1,616146.1,26907,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781911,1651155.00
02/22/2017 11:45,2,2.420,ACTIVE,213.51,358.28,60.007,1487781903,"201051344000582","219011344069620",30.20,15.30,0,316.50,390.44,74.0,69.5,0.597,608017.7,608017.7,27092,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781912,1651156.00
02/22/2017 11:45,2,2.475,ACTIVE,212.61,357.68,60.012,1487781903,"201051344000955","219011344069620",29.94,17.80,0,317.70,389.24,75.0,70.5,0.628,623626.0,623626.0,27024,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781913,1651157.00
02/22/2017 11:45,2,1.619,ACTIVE,212.38,425.91,60.007,1487781903,"274151322000094","219011344069620",39.72,24.00,0,400.66,477.31,66.0,61.8,0.460,727604.8,727604.8,27418,0,0,0,L,1151911521,0,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781914,1651158.00
02/22/2017 11:45,2,2.561,ACTIVE,215.54,349.56,60.007,1487781903,"201051344000579","219011344069620",30.18,18.30,0,320.11,395.85,78.2,73.6,0.358,633421.4,633421.4,27003,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781915,1651159.00
02/22/2017 11:45,2,2.465,ACTIVE,212.83,357.98,60.018,1487781903,"201051344000890","219011344069620",30.04,17.80,0,318.30,388.94,75.0,70.5,0.614,620034.3,620034.3,27111,0,0,0,L,1122011218,0,122.68,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781916,1651160.00
02/22/2017 11:45,2,2.418,ACTIVE,212.83,351.07,60.007,1487781903,"201051344000417","219011344069620",19.80,17.00,0,318.61,390.14,48.5,44.9,0.402,601414.9,601414.9,27332,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781918,1651161.00
02/22/2017 11:45,2,2.379,ACTIVE,212.38,355.58,60.007,1487781903,"274151322000083","219011344069620",29.82,23.30,0,327.02,377.52,71.9,67.4,0.513,875370.0,875370.0,26529,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781919,1651162.00
02/22/2017 11:45,2,2.547,ACTIVE,213.06,343.55,60.002,1487781903,"274151322000076","219011344069620",30.08,26.00,0,329.13,380.22,77.6,73.0,0.301,933152.6,933152.6,26628,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781920,1651163.00
02/22/2017 11:45,2,2.537,ACTIVE,214.87,349.26,59.996,1487781903,"201051344000868","219011344069620",30.40,15.30,0,336.04,395.25,78.1,73.5,0.354,616247.4,616247.4,27169,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781920,1651164.00
02/22/2017 11:45,2,2.496,ACTIVE,212.16,349.26,60.007,1487781903,"274151322000095","219011344069620",30.24,24.00,0,329.43,380.22,76.4,71.8,0.535,924321.4,924321.4,26736,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781921,1651165.00
02/22/2017 11:45,2,2.566,ACTIVE,215.32,355.28,60.018,1487781903,"201051344000988","219011344069620",19.66,13.30,0,318.30,397.66,51.1,47.4,0.420,574805.3,574805.3,27207,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781922,1651166.00
02/22/2017 11:45,2,2.439,ACTIVE,213.06,356.48,60.002,1487781903,"201051344001025","219011344069620",30.18,17.00,0,318.00,390.14,74.5,70.0,0.605,620891.5,620891.5,27285,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781923,1651167.00
02/22/2017 11:45,2,2.506,ACTIVE,215.32,360.69,60.012,1487781903,"201051344000458","219011344069620",30.43,17.00,0,318.91,395.55,77.3,72.7,0.654,626557.7,626557.7,26831,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781924,1651168.00
02/22/2017 11:45,2,2.539,ACTIVE,215.77,352.87,60.012,1487781903,"201051344000853","219011344069620",30.32,16.00,0,338.44,395.55,78.0,73.3,0.362,626288.0,626288.0,26680,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781925,1651169.00
02/22/2017 11:45,2,2.414,ACTIVE,212.61,357.38,59.981,1487781903,"201051344000685","219011344069620",29.76,16.00,0,318.00,389.24,72.8,68.3,0.628,621045.9,621045.9,26979,0,0,0,L,1122011218,0,123.14,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781926,1651170.00
02/22/2017 11:45,2,2.326,ACTIVE,213.29,357.68,59.996,1487781903,"201051344000917","219011344069620",30.40,16.00,0,319.51,389.54,71.6,67.2,0.610,618317.4,618317.4,26959,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781927,1651171.00
02/22/2017 11:45,2,2.359,ACTIVE,212.83,355.88,59.981,1487781903,"201051344001145","219011344069620",29.98,15.50,0,318.91,389.24,71.7,67.2,0.592,624930.0,624930.0,26825,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781928,1651172.00
02/22/2017 11:45,2,2.406,ACTIVE,213.06,357.98,59.970,1487781903,"201051344000651","219011344069620",30.14,15.50,0,319.81,390.14,73.5,69.0,0.610,615908.9,615908.9,27156,0,0,0,L,1122011218,0,123.14,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781929,1651173.00
02/22/2017 11:45,2,2.320,ACTIVE,212.16,357.98,60.012,1487781903,"274151322000088","219011344069620",29.12,22.80,0,329.73,377.82,68.5,64.1,0.464,839324.8,839324.8,26744,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781930,1651174.00
02/22/2017 11:45,2,1.629,ACTIVE,212.83,415.39,60.002,1487781903,"274151322000068","219011344069620",38.59,26.50,0,396.15,476.71,63.6,59.5,0.429,728391.7,728391.7,27318,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781931,1651175.00
02/22/2017 11:45,2,2.396,ACTIVE,213.06,356.18,59.996,1487781903,"201051344001135","219011344069620",29.96,16.30,0,317.10,389.54,72.7,68.3,0.605,611285.5,611285.5,27208,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781932,1651176.00
02/22/2017 11:45,2,2.486,ACTIVE,214.64,361.89,59.986,1487781903,"201051344000594","219011344069620",30.16,19.30,0,317.70,395.25,76.0,71.4,0.619,628429.2,628429.2,27080,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781932,1651177.00
02/22/2017 11:45,2,2.402,ACTIVE,213.29,356.78,60.028,1487781903,"201051344001203","219011344069620",29.96,16.70,0,318.61,390.74,72.9,68.5,0.614,619496.1,619496.1,27220,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781933,1651178.00
02/22/2017 11:45,2,2.328,ACTIVE,212.38,348.36,59.981,1487781903,"274151322000054","219011344069620",28.98,23.00,0,327.32,378.12,68.3,64.0,0.468,856525.8,856525.8,26656,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781934,1651179.00
02/22/2017 11:45,2,2.467,ACTIVE,215.09,360.69,60.028,1487781903,"201051344000867","219011344069620",30.26,16.70,0,319.51,394.65,75.6,71.0,0.614,615052.1,615052.1,27224,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781935,1651180.00
02/22/2017 11:45,2,2.312,ACTIVE,213.06,357.68,59.970,1487781903,"201051344001093","219011344069620",30.47,16.30,0,318.00,389.24,71.4,67.0,0.579,617097.4,617097.4,27059,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781936,1651181.00
02/22/2017 11:45,2,2.443,ACTIVE,215.09,361.89,60.002,1487781903,"201051344000900","219011344069620",30.57,15.30,0,321.61,395.85,75.7,71.2,0.623,634487.7,634487.7,26588,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781937,1651182.00
02/22/2017 11:45,2,2.461,ACTIVE,215.32,360.38,59.949,1487781903,"201051344000648","219011344069620",30.04,15.50,0,317.70,396.45,74.9,70.4,0.610,623963.5,623963.5,26674,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781938,1651183.00
02/22/2017 11:45,2,2.461,ACTIVE,215.54,365.19,59.928,1487781903,"201051344000569","219011344069620",30.45,16.70,0,319.81,396.15,75.9,71.3,0.641,636019.4,636019.4,26569,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781939,1651184.00
02/22/2017 11:45,2,2.418,ACTIVE,215.32,362.79,60.044,1487781903,"201051344000983","219011344069620",30.79,16.00,0,321.61,395.55,75.4,70.9,0.641,627447.7,627447.7,26768,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781940,1651185.00
02/22/2017 11:45,2,2.418,ACTIVE,215.32,361.59,60.007,1487781903,"201051344001158","219011344069620",30.26,16.00,0,318.61,395.55,74.0,69.5,0.641,615636.9,615636.9,27106,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781941,1651186.00
02/22/2017 11:45,2,2.422,ACTIVE,215.32,362.19,59.975,1487781903,"201051344000576","219011344069620",30.57,15.00,0,320.11,395.55,75.0,70.4,0.605,626821.2,626821.2,26649,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781942,1651187.00
02/22/2017 11:45,2,2.285,ACTIVE,212.16,362.19,60.002,1487781903,"274151322000087","219011344069620",29.24,31.30,0,329.73,378.72,67.7,63.4,0.438,828199.2,828199.2,26990,0,0,0,L,1151911521,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781943,1651188.00
02/22/2017 11:45,2,2.340,ACTIVE,212.83,357.38,60.023,1487781903,"201051344000438","219011344069620",30.18,17.30,0,333.03,387.44,71.5,67.1,0.597,621138.4,621138.4,27099,0,0,0,L,1122011218,1,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487781943,1651189.00
02/22/2017 12:00,2,1.123,ACTIVE,213.74,347.46,60.012,1487782803,"201051344000645","219011344069620",29.68,14.30,0,322.51,396.45,33.8,30.7,0.261,626077.9,626077.9,26685,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782805,1651190.00
02/22/2017 12:00,2,1.021,ACTIVE,211.70,341.15,60.012,1487782803,"274151322000085","219011344069620",28.57,20.70,0,333.63,375.41,29.6,26.7,0.186,854864.9,854864.9,26701,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782805,1651191.00
02/22/2017 12:00,2,1.100,ACTIVE,213.74,348.66,60.023,1487782803,"201051344000633","219011344069620",30.24,16.30,0,318.61,395.85,33.7,30.6,0.274,614879.9,614879.9,27189,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782806,1651192.00
02/22/2017 12:00,2,1.111,ACTIVE,213.51,347.46,60.018,1487782803,"201051344000469","219011344069620",30.40,12.70,0,319.21,396.15,34.2,31.1,0.270,617876.4,617876.4,27145,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782807,1651193.00
02/22/2017 12:00,2,1.086,ACTIVE,211.93,345.36,60.034,1487782803,"201051344000646","219011344069620",29.88,18.00,0,331.53,388.64,32.9,29.9,0.261,612669.0,612669.0,27058,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782808,1651194.00
02/22/2017 12:00,2,1.045,ACTIVE,211.25,346.56,60.018,1487782803,"274151322000052","219011344069620",29.44,23.50,0,332.73,376.31,31.2,28.2,0.212,884016.1,884016.1,26479,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782809,1651195.00
