ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 12:00,2,1.135,ACTIVE,212.38,345.66,60.034,1487782803,"201051344000585","219011344069620",29.74,17.00,0,333.63,388.34,34.2,31.1,0.261,623311.5,623311.5,27215,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782810,1651196.00
02/22/2017 12:00,2,1.053,ACTIVE,211.93,343.25,60.023,1487782803,"201051344001230","219011344069620",30.20,16.30,0,332.43,386.83,32.3,29.2,0.252,616156.6,616156.6,26908,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782811,1651197.00
02/22/2017 12:00,2,1.072,ACTIVE,212.61,345.66,60.018,1487782803,"201051344000582","219011344069620",30.08,15.00,0,333.93,389.24,32.7,29.6,0.247,608028.3,608028.3,27093,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782812,1651198.00
02/22/2017 12:00,2,1.102,ACTIVE,211.93,344.76,60.028,1487782803,"201051344000955","219011344069620",30.04,17.30,0,331.23,387.44,33.5,30.4,0.261,623636.8,623636.8,27025,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782813,1651199.00
02/22/2017 12:00,2,0.658,ACTIVE,211.70,424.41,60.023,1487782803,"274151322000094","219011344069620",39.98,23.80,0,331.53,457.17,26.6,23.8,0.172,727613.8,727613.8,27419,0,0,0,L,1151911521,0,120.88,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782814,1651200.00
02/22/2017 12:00,2,1.127,ACTIVE,213.51,347.46,60.023,1487782803,"201051344000579","219011344069620",30.20,17.00,0,321.01,395.85,34.5,31.4,0.270,633432.6,633432.6,27004,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782814,1651201.00
02/22/2017 12:00,2,1.107,ACTIVE,212.16,344.76,60.028,1487782803,"201051344000890","219011344069620",30.10,17.50,0,330.93,387.74,33.8,30.7,0.261,620045.2,620045.2,27112,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782815,1651202.00
02/22/2017 12:00,2,1.082,ACTIVE,212.38,345.06,60.034,1487782803,"201051344000438","219011344069620",30.36,17.00,0,333.33,386.23,33.3,30.2,0.261,621148.7,621148.7,27100,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782816,1651203.00
02/22/2017 12:00,2,1.102,ACTIVE,212.38,342.05,60.023,1487782803,"201051344000417","219011344069620",19.62,17.50,0,333.33,371.21,21.9,19.2,0.164,601421.8,601421.8,27333,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782817,1651204.00
02/22/2017 12:00,2,1.023,ACTIVE,211.70,345.36,60.028,1487782803,"274151322000083","219011344069620",29.26,22.00,0,333.33,375.71,30.4,27.4,0.208,875380.1,875380.1,26530,0,0,0,L,1151911521,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782818,1651205.00
02/22/2017 12:00,2,1.082,ACTIVE,212.16,342.65,60.023,1487782803,"274151322000076","219011344069620",29.92,23.50,0,329.73,378.42,32.8,29.7,0.221,933163.6,933163.6,26629,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782819,1651206.00
02/22/2017 12:00,2,1.098,ACTIVE,213.29,346.56,60.023,1487782803,"201051344000868","219011344069620",30.42,13.30,0,317.10,393.45,33.8,30.7,0.261,616258.5,616258.5,27170,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782820,1651207.00
02/22/2017 12:00,2,1.070,ACTIVE,211.48,342.35,60.023,1487782803,"274151322000095","219011344069620",29.58,21.80,0,331.23,377.22,32.1,29.1,0.217,924332.1,924332.1,26737,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782821,1651208.00
02/22/2017 12:00,2,1.119,ACTIVE,213.29,345.66,60.023,1487782803,"201051344000988","219011344069620",19.42,13.30,0,336.34,379.32,22.0,19.3,0.168,574812.5,574812.5,27208,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782822,1651209.00
02/22/2017 12:00,2,1.098,ACTIVE,212.16,344.15,60.018,1487782803,"201051344001025","219011344069620",30.00,16.30,0,333.33,387.74,33.3,30.2,0.261,620902.3,620902.3,27286,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782823,1651210.00
02/22/2017 12:00,2,1.111,ACTIVE,213.29,346.56,60.023,1487782803,"201051344000458","219011344069620",30.00,15.30,0,336.94,396.15,33.8,30.7,0.270,626568.7,626568.7,26832,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782824,1651211.00
02/22/2017 12:00,2,1.105,ACTIVE,213.96,348.36,60.023,1487782803,"201051344000853","219011344069620",30.20,14.30,0,325.52,394.35,33.8,30.7,0.265,626299.2,626299.2,26681,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782825,1651212.00
02/22/2017 12:00,2,1.061,ACTIVE,212.38,345.96,60.028,1487782803,"201051344000685","219011344069620",29.86,15.80,0,333.33,387.74,32.1,29.0,0.261,621056.4,621056.4,26980,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782826,1651213.00
02/22/2017 12:00,2,1.061,ACTIVE,212.61,345.36,60.018,1487782803,"201051344000917","219011344069620",29.70,15.50,0,332.73,385.63,31.9,28.9,0.252,618327.7,618327.7,26960,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782826,1651214.00
02/22/2017 12:00,2,1.045,ACTIVE,212.16,345.06,60.034,1487782803,"201051344001145","219011344069620",30.28,15.30,0,333.33,386.23,32.0,29.0,0.247,624940.3,624940.3,26826,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782827,1651215.00
02/22/2017 12:00,2,1.076,ACTIVE,212.38,345.66,60.028,1487782803,"201051344000651","219011344069620",30.00,15.30,0,333.63,386.83,32.8,29.7,0.256,615919.6,615919.6,27157,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782828,1651216.00
02/22/2017 12:00,2,0.986,ACTIVE,211.25,345.96,60.007,1487782803,"274151322000088","219011344069620",28.84,22.50,0,332.73,373.61,28.8,25.9,0.186,839334.4,839334.4,26745,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782829,1651217.00
02/22/2017 12:00,2,0.691,ACTIVE,212.38,415.09,60.018,1487782803,"274151322000068","219011344069620",39.02,26.30,0,331.53,455.97,27.3,24.4,0.172,728400.6,728400.6,27319,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782830,1651218.00
02/22/2017 12:00,2,1.092,ACTIVE,212.16,344.45,60.018,1487782803,"201051344001135","219011344069620",29.90,16.00,0,333.63,385.63,33.1,30.0,0.261,611296.2,611296.2,27209,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782831,1651219.00
02/22/2017 12:00,2,1.096,ACTIVE,213.06,346.86,60.049,1487782803,"201051344000594","219011344069620",30.06,17.80,0,334.84,390.74,33.4,30.3,0.261,628440.1,628440.1,27081,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782832,1651220.00
02/22/2017 12:00,2,1.080,ACTIVE,212.38,344.76,60.018,1487782803,"201051344001203","219011344069620",30.00,16.00,0,334.54,388.34,32.9,29.8,0.261,619506.7,619506.7,27221,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782833,1651221.00
02/22/2017 12:00,2,0.984,ACTIVE,211.70,345.66,60.018,1487782803,"274151322000054","219011344069620",29.28,22.30,0,330.63,374.21,29.2,26.2,0.190,856535.5,856535.5,26657,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782834,1651222.00
02/22/2017 12:00,2,1.100,ACTIVE,213.74,346.26,60.018,1487782803,"201051344000867","219011344069620",29.96,15.30,0,336.34,391.94,33.4,30.3,0.256,615063.1,615063.1,27225,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782835,1651223.00
02/22/2017 12:00,2,1.076,ACTIVE,212.38,344.45,60.018,1487782803,"201051344001093","219011344069620",30.04,15.80,0,333.63,385.93,32.7,29.7,0.239,617107.9,617107.9,27060,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782836,1651224.00
02/22/2017 12:00,2,1.068,ACTIVE,213.29,347.76,60.007,1487782803,"201051344000900","219011344069620",30.10,13.30,0,336.04,394.95,32.6,29.6,0.261,634498.5,634498.5,26589,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782837,1651225.00
02/22/2017 12:00,2,1.084,ACTIVE,213.51,346.86,60.018,1487782803,"201051344000648","219011344069620",30.22,14.00,0,336.34,395.85,33.2,30.2,0.261,623974.3,623974.3,26675,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782838,1651226.00
02/22/2017 12:00,2,1.094,ACTIVE,213.51,347.16,60.018,1487782803,"201051344000569","219011344069620",30.43,14.70,0,335.44,394.35,33.8,30.7,0.261,636030.4,636030.4,26570,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782839,1651227.00
02/22/2017 12:00,2,1.096,ACTIVE,213.29,347.16,60.049,1487782803,"201051344000983","219011344069620",30.10,14.70,0,336.34,394.35,33.4,30.3,0.265,627458.6,627458.6,26769,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782840,1651228.00
02/22/2017 12:00,2,1.092,ACTIVE,213.74,346.86,60.012,1487782803,"201051344001158","219011344069620",29.48,15.00,0,336.34,394.95,32.6,29.6,0.265,615647.6,615647.6,27107,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782841,1651229.00
02/22/2017 12:00,2,1.078,ACTIVE,213.74,348.66,60.012,1487782803,"201051344000576","219011344069620",30.28,13.30,0,333.93,395.55,33.1,30.0,0.256,626832.1,626832.1,26650,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782842,1651230.00
02/22/2017 12:00,2,0.986,ACTIVE,211.70,339.34,59.991,1487782803,"274151322000087","219011344069620",29.20,30.00,0,332.43,371.81,29.1,26.2,0.172,828208.8,828208.8,26991,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487782842,1651231.00
02/22/2017 12:15,2,1.260,ACTIVE,214.19,348.96,60.023,1487783703,"201051344000645","219011344069620",30.36,13.30,0,335.74,365.19,38.7,35.5,0.309,626085.4,626085.4,26686,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783704,1651232.00
02/22/2017 12:15,2,1.141,ACTIVE,211.93,345.66,60.012,1487783703,"274151322000085","219011344069620",29.30,19.80,0,333.33,354.97,33.9,30.8,0.225,854871.4,854871.4,26702,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783705,1651233.00
02/22/2017 12:15,2,1.268,ACTIVE,214.19,351.07,60.023,1487783703,"201051344000633","219011344069620",30.14,15.30,0,333.93,366.10,38.7,35.4,0.309,614887.4,614887.4,27190,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783706,1651234.00
02/22/2017 12:15,2,1.246,ACTIVE,213.96,349.26,60.023,1487783703,"201051344000469","219011344069620",30.99,11.00,0,334.24,365.49,39.2,35.9,0.314,617884.0,617884.0,27146,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783707,1651235.00
02/22/2017 12:15,2,1.254,ACTIVE,212.16,347.46,59.991,1487783703,"201051344000646","219011344069620",30.77,16.70,0,331.53,363.09,39.1,35.8,0.318,612676.5,612676.5,27059,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783708,1651236.00
02/22/2017 12:15,2,1.201,ACTIVE,211.70,340.85,60.023,1487783703,"274151322000052","219011344069620",29.70,22.50,0,330.93,356.48,36.1,32.9,0.234,884023.0,884023.0,26480,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783709,1651237.00
02/22/2017 12:15,2,1.309,ACTIVE,212.61,347.76,60.034,1487783703,"201051344000585","219011344069620",30.53,15.80,0,332.13,363.99,40.5,37.2,0.323,623319.4,623319.4,27216,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783710,1651238.00
02/22/2017 12:15,2,1.223,ACTIVE,212.16,345.66,59.996,1487783703,"201051344001230","219011344069620",30.91,15.00,0,329.43,361.59,38.3,35.0,0.305,616163.9,616163.9,26909,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783711,1651239.00
02/22/2017 12:15,2,1.260,ACTIVE,212.83,348.06,60.023,1487783703,"201051344000582","219011344069620",30.47,13.30,0,332.73,363.69,38.9,35.7,0.305,608035.8,608035.8,27094,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783711,1651240.00
02/22/2017 12:15,2,1.301,ACTIVE,211.93,346.86,60.023,1487783703,"201051344000955","219011344069620",30.24,16.00,0,330.93,362.49,39.9,36.6,0.323,623644.5,623644.5,27026,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783712,1651241.00
02/22/2017 12:15,2,0.781,ACTIVE,211.93,425.61,60.012,1487783703,"274151322000094","219011344069620",39.50,22.50,0,330.33,452.06,31.4,28.3,0.217,727619.6,727619.6,27420,0,0,0,L,1151911521,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783713,1651242.00
02/22/2017 12:15,2,1.264,ACTIVE,213.74,348.96,60.023,1487783703,"201051344000579","219011344069620",30.93,15.50,0,334.24,365.49,39.6,36.3,0.314,633440.3,633440.3,27005,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783714,1651243.00
02/22/2017 12:15,2,1.281,ACTIVE,211.93,347.16,60.018,1487783703,"201051344000890","219011344069620",30.91,16.30,0,332.13,363.39,40.1,36.8,0.309,620053.0,620053.0,27113,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783715,1651244.00
02/22/2017 12:15,2,1.283,ACTIVE,212.38,348.36,60.018,1487783703,"201051344000438","219011344069620",30.49,15.50,0,333.03,364.89,39.6,36.3,0.318,621156.4,621156.4,27101,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783716,1651245.00
02/22/2017 12:15,2,1.309,ACTIVE,212.38,343.55,60.018,1487783703,"201051344000417","219011344069620",19.66,16.70,0,332.43,355.28,26.1,23.3,0.203,601426.7,601426.7,27334,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783717,1651246.00
02/22/2017 12:15,2,1.164,ACTIVE,211.93,341.45,60.012,1487783703,"274151322000083","219011344069620",30.00,21.30,0,332.73,355.88,35.4,32.2,0.243,875386.9,875386.9,26531,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783718,1651247.00
02/22/2017 12:15,2,1.234,ACTIVE,212.61,346.86,60.018,1487783703,"274151322000076","219011344069620",30.73,22.50,0,333.93,357.98,38.4,35.2,0.265,933170.9,933170.9,26630,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783719,1651248.00
02/22/2017 12:15,2,1.270,ACTIVE,213.29,348.06,60.039,1487783703,"201051344000868","219011344069620",30.36,12.30,0,334.24,364.29,39.1,35.8,0.305,616266.1,616266.1,27171,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783720,1651249.00
02/22/2017 12:15,2,1.229,ACTIVE,211.93,344.76,60.018,1487783703,"274151322000095","219011344069620",30.24,21.00,0,332.13,356.78,37.6,34.4,0.243,924339.3,924339.3,26738,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783720,1651250.00
02/22/2017 12:15,2,1.277,ACTIVE,213.51,347.16,60.018,1487783703,"201051344000988","219011344069620",19.74,12.70,0,333.63,357.98,25.6,22.8,0.203,574817.2,574817.2,27209,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783721,1651251.00
02/22/2017 12:15,2,1.303,ACTIVE,212.38,346.56,60.012,1487783703,"201051344001025","219011344069620",30.32,15.30,0,331.53,363.99,40.0,36.7,0.309,620910.1,620910.1,27287,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783722,1651252.00
02/22/2017 12:15,2,1.260,ACTIVE,213.74,348.36,60.018,1487783703,"201051344000458","219011344069620",30.61,14.00,0,335.14,364.59,39.1,35.8,0.318,626576.3,626576.3,26833,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783723,1651253.00
02/22/2017 12:15,2,1.271,ACTIVE,214.41,350.47,60.023,1487783703,"201051344000853","219011344069620",30.47,13.00,0,335.74,366.70,39.2,35.9,0.314,626306.8,626306.8,26682,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783724,1651254.00
02/22/2017 12:15,2,1.240,ACTIVE,212.61,348.06,60.012,1487783703,"201051344000685","219011344069620",30.89,14.30,0,332.73,363.69,38.8,35.6,0.318,621063.9,621063.9,26981,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783725,1651255.00
02/22/2017 12:15,2,1.244,ACTIVE,212.61,348.36,60.023,1487783703,"201051344000917","219011344069620",30.55,14.30,0,331.23,363.39,38.5,35.3,0.296,618335.1,618335.1,26961,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783726,1651256.00
02/22/2017 12:15,2,1.254,ACTIVE,212.61,347.46,60.018,1487783703,"201051344001145","219011344069620",30.30,13.70,0,333.33,363.09,38.5,35.3,0.305,624947.8,624947.8,26827,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783727,1651257.00
02/22/2017 12:15,2,1.271,ACTIVE,212.83,348.36,60.007,1487783703,"201051344000651","219011344069620",30.69,13.70,0,333.03,363.69,39.6,36.3,0.314,615927.2,615927.2,27158,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783728,1651258.00
02/22/2017 12:15,2,1.133,ACTIVE,211.25,346.56,60.002,1487783703,"274151322000088","219011344069620",29.74,21.50,0,332.43,354.97,34.1,31.0,0.225,839340.8,839340.8,26746,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783729,1651259.00
02/22/2017 12:15,2,0.797,ACTIVE,212.61,421.40,60.012,1487783703,"274151322000068","219011344069620",39.68,25.00,0,331.23,449.35,31.8,28.8,0.208,728406.8,728406.8,27320,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783730,1651260.00
02/22/2017 12:15,2,1.285,ACTIVE,212.16,346.26,60.012,1487783703,"201051344001135","219011344069620",30.47,14.70,0,331.23,363.09,39.7,36.4,0.309,611303.9,611303.9,27210,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783730,1651261.00
02/22/2017 12:15,2,1.266,ACTIVE,213.29,348.66,60.018,1487783703,"201051344000594","219011344069620",30.38,17.00,0,332.73,364.29,39.0,35.7,0.309,628447.7,628447.7,27082,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783731,1651262.00
02/22/2017 12:15,2,1.277,ACTIVE,212.61,347.46,60.039,1487783703,"201051344001203","219011344069620",30.57,15.00,0,333.03,364.89,39.6,36.3,0.323,619514.3,619514.3,27222,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783732,1651263.00
02/22/2017 12:15,2,1.170,ACTIVE,211.48,341.75,60.002,1487783703,"274151322000054","219011344069620",29.24,21.00,0,332.43,355.58,34.6,31.5,0.234,856542.1,856542.1,26658,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783733,1651264.00
02/22/2017 12:15,2,1.268,ACTIVE,212.83,348.36,59.880,1487783703,"201051344000867","219011344069620",30.42,14.30,0,334.24,364.29,39.1,35.8,0.309,615070.7,615070.7,27226,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783734,1651265.00
02/22/2017 12:15,2,1.275,ACTIVE,213.29,348.36,60.018,1487783703,"201051344001093","219011344069620",30.53,14.70,0,329.73,363.39,39.5,36.2,0.305,617115.5,617115.5,27061,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783735,1651266.00
02/22/2017 12:15,2,1.217,ACTIVE,214.41,349.56,60.023,1487783703,"201051344000900","219011344069620",30.93,12.30,0,331.83,364.59,38.1,34.9,0.305,634505.9,634505.9,26590,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783736,1651267.00
02/22/2017 12:15,2,1.244,ACTIVE,214.41,349.26,60.023,1487783703,"201051344000648","219011344069620",30.69,13.00,0,333.63,365.49,38.8,35.5,0.323,623981.9,623981.9,26676,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783737,1651268.00
02/22/2017 12:15,2,1.279,ACTIVE,213.51,349.86,60.018,1487783703,"201051344000569","219011344069620",30.42,13.30,0,329.73,366.40,39.4,36.1,0.314,636038.1,636038.1,26571,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783738,1651269.00
02/22/2017 12:15,2,1.264,ACTIVE,214.19,349.26,60.018,1487783703,"201051344000983","219011344069620",30.57,13.30,0,330.03,366.70,39.1,35.9,0.318,627466.3,627466.3,26770,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783739,1651270.00
02/22/2017 12:15,2,1.258,ACTIVE,214.19,349.86,60.012,1487783703,"201051344001158","219011344069620",30.16,14.00,0,330.63,365.80,38.4,35.2,0.309,615655.1,615655.1,27108,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783740,1651271.00
02/22/2017 12:15,2,1.248,ACTIVE,214.41,350.77,60.034,1487783703,"201051344000576","219011344069620",30.73,12.30,0,330.33,366.70,38.9,35.6,0.305,626839.7,626839.7,26651,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783741,1651272.00
02/22/2017 12:15,2,1.145,ACTIVE,212.38,347.76,60.007,1487783703,"274151322000087","219011344069620",29.70,28.00,0,319.21,355.58,34.4,31.3,0.221,828215.4,828215.4,26992,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487783742,1651273.00
02/22/2017 12:30,2,1.984,ACTIVE,213.74,354.67,59.944,1487784603,"201051344000645","219011344069620",30.34,13.70,0,330.93,389.24,60.9,56.9,0.495,626097.9,626097.9,26687,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784605,1651274.00
02/22/2017 12:30,2,1.840,ACTIVE,211.03,355.28,60.023,1487784603,"274151322000085","219011344069620",29.64,19.80,0,318.00,369.70,55.2,51.4,0.384,854882.5,854882.5,26703,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784605,1651275.00
02/22/2017 12:30,2,1.963,ACTIVE,213.29,356.18,59.986,1487784603,"201051344000633","219011344069620",30.59,15.30,0,330.03,388.94,60.9,56.8,0.504,614899.9,614899.9,27191,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784606,1651276.00
02/22/2017 12:30,2,1.967,ACTIVE,213.51,354.97,60.007,1487784603,"201051344000469","219011344069620",30.69,11.70,0,331.53,388.94,61.1,57.1,0.499,617896.7,617896.7,27147,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784607,1651277.00
02/22/2017 12:30,2,2.018,ACTIVE,211.25,352.87,59.991,1487784603,"201051344000646","219011344069620",30.34,17.00,0,327.92,383.53,62.0,57.9,0.526,612689.2,612689.2,27060,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784608,1651278.00
02/22/2017 12:30,2,1.900,ACTIVE,210.57,355.88,59.986,1487784603,"274151322000052","219011344069620",29.80,22.80,0,318.61,370.60,57.4,53.5,0.407,884034.7,884034.7,26481,0,0,0,L,1151911521,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784609,1651279.00
02/22/2017 12:30,2,2.066,ACTIVE,211.93,354.67,59.986,1487784603,"201051344000585","219011344069620",30.30,15.80,0,327.62,384.73,63.4,59.3,0.530,623332.5,623332.5,27217,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784610,1651280.00
02/22/2017 12:30,2,1.977,ACTIVE,211.48,352.57,59.970,1487784603,"201051344001230","219011344069620",30.57,15.00,0,328.22,381.73,61.3,57.2,0.513,616176.4,616176.4,26910,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784611,1651281.00
02/22/2017 12:30,2,1.992,ACTIVE,212.16,353.77,59.933,1487784603,"201051344000582","219011344069620",30.49,13.70,0,327.32,384.43,61.5,57.5,0.499,608048.5,608048.5,27095,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784612,1651282.00
02/22/2017 12:30,2,2.031,ACTIVE,211.25,351.97,60.012,1487784603,"201051344000955","219011344069620",30.43,16.00,0,328.52,382.93,62.6,58.5,0.526,623657.4,623657.4,27027,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784613,1651283.00
02/22/2017 12:30,2,1.234,ACTIVE,210.35,437.03,59.981,1487784603,"274151322000094","219011344069620",40.37,22.80,0,332.13,460.47,50.6,46.9,0.349,727629.9,727629.9,27421,0,0,0,L,1151911521,0,120.20,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784614,1651284.00
02/22/2017 12:30,2,1.980,ACTIVE,213.29,354.97,59.991,1487784603,"201051344000579","219011344069620",30.34,15.80,0,331.23,388.94,60.9,56.8,0.504,633453.1,633453.1,27006,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784615,1651285.00
02/22/2017 12:30,2,2.025,ACTIVE,211.03,351.37,59.975,1487784603,"201051344000890","219011344069620",30.61,16.00,0,326.42,383.23,62.8,58.7,0.517,620066.0,620066.0,27114,0,0,0,L,1122011218,0,121.55,119.97,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784616,1651286.00
02/22/2017 12:30,2,1.990,ACTIVE,211.48,352.87,59.986,1487784603,"201051344000438","219011344069620",30.89,15.80,0,328.52,384.73,62.3,58.2,0.517,621169.3,621169.3,27102,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784617,1651287.00
02/22/2017 12:30,2,2.025,ACTIVE,211.70,348.06,59.991,1487784603,"201051344000417","219011344069620",19.80,16.30,0,325.82,368.80,40.6,37.2,0.331,601435.0,601435.0,27335,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784618,1651288.00
02/22/2017 12:30,2,1.844,ACTIVE,210.35,349.26,59.965,1487784603,"274151322000083","219011344069620",30.06,21.30,0,320.11,370.60,56.1,52.3,0.402,875398.5,875398.5,26532,0,0,0,L,1151911521,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784619,1651289.00
02/22/2017 12:30,2,1.943,ACTIVE,211.03,353.17,59.991,1487784603,"274151322000076","219011344069620",30.79,22.80,0,328.52,373.91,60.6,56.6,0.429,933183.6,933183.6,26631,0,0,0,L,1151911521,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784620,1651290.00
02/22/2017 12:30,2,1.959,ACTIVE,212.83,353.77,59.991,1487784603,"201051344000868","219011344069620",30.32,12.70,0,328.22,386.23,60.2,56.2,0.491,616278.8,616278.8,27172,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784620,1651291.00
02/22/2017 12:30,2,1.945,ACTIVE,210.57,349.26,59.975,1487784603,"274151322000095","219011344069620",30.38,21.30,0,324.92,372.41,59.9,55.8,0.407,924351.7,924351.7,26739,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784621,1651292.00
02/22/2017 12:30,2,1.996,ACTIVE,213.06,350.47,60.002,1487784603,"201051344000988","219011344069620",19.52,13.00,0,329.43,375.41,39.5,36.2,0.318,574825.4,574825.4,27210,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784622,1651293.00
02/22/2017 12:30,2,2.004,ACTIVE,211.48,351.97,59.965,1487784603,"201051344001025","219011344069620",30.71,15.30,0,328.22,384.43,62.4,58.3,0.504,620923.2,620923.2,27288,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784623,1651294.00
02/22/2017 12:30,2,1.939,ACTIVE,212.83,354.07,60.023,1487784603,"201051344000458","219011344069620",30.43,14.30,0,331.23,389.84,59.8,55.8,0.508,626589.0,626589.0,26834,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784624,1651295.00
02/22/2017 12:30,2,1.945,ACTIVE,213.51,355.58,59.975,1487784603,"201051344000853","219011344069620",30.53,13.00,0,330.93,388.94,60.2,56.2,0.499,626319.6,626319.6,26683,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784625,1651296.00
02/22/2017 12:30,2,1.973,ACTIVE,211.25,352.57,59.965,1487784603,"201051344000685","219011344069620",30.47,14.70,0,326.72,383.53,60.9,56.9,0.526,621076.6,621076.6,26982,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784626,1651297.00
02/22/2017 12:30,2,1.957,ACTIVE,211.70,352.57,60.002,1487784603,"201051344000917","219011344069620",30.51,14.70,0,328.22,383.83,60.5,56.5,0.508,618347.8,618347.8,26962,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784627,1651298.00
02/22/2017 12:30,2,1.955,ACTIVE,211.25,351.97,59.981,1487784603,"201051344001145","219011344069620",30.55,14.00,0,327.02,383.83,60.5,56.5,0.504,624960.4,624960.4,26828,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784628,1651299.00
02/22/2017 12:30,2,2.006,ACTIVE,211.70,352.57,59.986,1487784603,"201051344000651","219011344069620",30.28,14.00,0,327.62,384.13,61.6,57.5,0.504,615940.2,615940.2,27159,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784629,1651300.00
02/22/2017 12:30,2,1.781,ACTIVE,210.12,344.15,59.981,1487784603,"274151322000088","219011344069620",29.70,21.50,0,315.60,369.40,53.6,49.9,0.358,839352.1,839352.1,26747,0,0,0,L,1151911521,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784630,1651301.00
02/22/2017 12:30,2,1.236,ACTIVE,210.80,434.33,59.965,1487784603,"274151322000068","219011344069620",40.14,25.50,0,335.44,462.58,49.9,46.2,0.331,728417.2,728417.2,27321,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784631,1651302.00
02/22/2017 12:30,2,1.996,ACTIVE,211.25,352.27,60.034,1487784603,"201051344001135","219011344069620",30.18,14.70,0,327.62,383.83,61.0,57.0,0.513,611316.8,611316.8,27211,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784631,1651303.00
02/22/2017 12:30,2,1.932,ACTIVE,212.38,353.17,59.975,1487784603,"201051344000594","219011344069620",30.42,17.00,0,328.82,384.73,59.5,55.5,0.495,628460.4,628460.4,27083,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784632,1651304.00
02/22/2017 12:30,2,1.984,ACTIVE,211.48,351.37,59.965,1487784603,"201051344001203","219011344069620",30.61,15.00,0,326.42,385.33,61.5,57.4,0.521,619527.4,619527.4,27223,0,0,0,L,1122011218,0,121.78,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784633,1651305.00
02/22/2017 12:30,2,1.789,ACTIVE,209.90,342.65,59.933,1487784603,"274151322000054","219011344069620",29.80,21.00,0,316.20,370.30,53.9,50.1,0.367,856553.5,856553.5,26659,0,0,0,L,1151911521,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784634,1651306.00
02/22/2017 12:30,2,1.928,ACTIVE,212.61,352.27,59.986,1487784603,"201051344000867","219011344069620",30.34,14.30,0,326.42,386.83,59.3,55.3,0.486,615083.4,615083.4,27227,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784635,1651307.00
02/22/2017 12:30,2,1.949,ACTIVE,211.25,352.87,59.970,1487784603,"201051344001093","219011344069620",30.77,14.70,0,328.82,383.83,60.8,56.7,0.486,617128.4,617128.4,27062,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784636,1651308.00
02/22/2017 12:30,2,1.893,ACTIVE,212.38,354.67,59.975,1487784603,"201051344000900","219011344069620",30.63,12.70,0,333.33,389.84,58.7,54.8,0.491,634518.5,634518.5,26591,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784637,1651309.00
02/22/2017 12:30,2,1.926,ACTIVE,212.83,353.47,59.986,1487784603,"201051344000648","219011344069620",29.98,13.30,0,326.12,388.64,58.4,54.4,0.482,623994.5,623994.5,26677,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784638,1651310.00
02/22/2017 12:30,2,1.932,ACTIVE,212.61,354.37,60.012,1487784603,"201051344000569","219011344069620",30.43,13.70,0,335.44,388.04,59.5,55.6,0.495,636051.0,636051.0,26572,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784639,1651311.00
02/22/2017 12:30,2,1.887,ACTIVE,212.61,353.17,59.981,1487784603,"201051344000983","219011344069620",30.89,13.70,0,334.84,387.74,59.0,55.1,0.504,627479.1,627479.1,26771,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784640,1651312.00
02/22/2017 12:30,2,1.902,ACTIVE,212.83,353.47,59.981,1487784603,"201051344001158","219011344069620",30.26,14.30,0,335.74,389.24,58.3,54.3,0.486,615667.7,615667.7,27109,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784641,1651313.00
02/22/2017 12:30,2,1.900,ACTIVE,213.06,354.97,59.954,1487784603,"201051344000576","219011344069620",30.51,12.30,0,336.04,388.94,58.7,54.7,0.486,626852.4,626852.4,26652,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784642,1651314.00
02/22/2017 12:30,2,1.771,ACTIVE,210.12,349.56,59.981,1487784603,"274151322000087","219011344069620",29.96,28.50,0,332.43,368.50,53.7,49.9,0.345,828226.9,828226.9,26993,0,0,0,L,1151911521,0,120.20,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487784643,1651315.00
02/22/2017 12:45,2,1.531,ACTIVE,213.96,351.07,60.002,1487785503,"201051344000645","219011344069620",30.16,14.30,0,335.14,380.52,46.8,43.3,0.380,626109.5,626109.5,26688,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785505,1651316.00
02/22/2017 12:45,2,1.426,ACTIVE,211.93,348.66,60.002,1487785503,"274151322000085","219011344069620",29.26,19.80,0,332.13,365.19,42.3,38.9,0.283,854893.0,854893.0,26704,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785506,1651317.00
02/22/2017 12:45,2,1.521,ACTIVE,213.96,352.87,60.007,1487785503,"201051344000633","219011344069620",30.43,15.80,0,334.24,381.42,46.9,43.4,0.384,614911.5,614911.5,27192,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785506,1651318.00
02/22/2017 12:45,2,1.537,ACTIVE,213.96,352.27,59.996,1487785503,"201051344000469","219011344069620",30.36,13.00,0,333.93,380.22,47.3,43.7,0.389,617908.4,617908.4,27148,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785507,1651319.00
02/22/2017 12:45,2,1.594,ACTIVE,211.93,349.86,59.991,1487785503,"201051344000646","219011344069620",30.06,17.30,0,328.82,379.92,48.5,44.9,0.407,612701.2,612701.2,27061,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785508,1651320.00
02/22/2017 12:45,2,1.480,ACTIVE,211.48,348.36,60.002,1487785503,"274151322000052","219011344069620",29.68,22.30,0,329.73,365.49,44.4,41.0,0.305,884045.7,884045.7,26482,0,0,0,L,1151911521,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785509,1651321.00
02/22/2017 12:45,2,1.645,ACTIVE,212.61,349.86,59.986,1487785503,"201051344000585","219011344069620",30.14,16.00,0,332.43,379.32,50.2,46.5,0.398,623344.8,623344.8,27218,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785510,1651322.00
02/22/2017 12:45,2,1.578,ACTIVE,211.93,348.36,59.996,1487785503,"201051344001230","219011344069620",30.34,15.50,0,327.32,376.92,48.5,44.9,0.393,616188.4,616188.4,26911,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785511,1651323.00
02/22/2017 12:45,2,1.592,ACTIVE,212.83,349.86,60.002,1487785503,"201051344000582","219011344069620",30.10,14.70,0,332.73,379.92,48.6,45.0,0.389,608060.4,608060.4,27096,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785512,1651324.00
02/22/2017 12:45,2,1.607,ACTIVE,211.93,349.26,59.996,1487785503,"201051344000955","219011344069620",30.42,16.70,0,330.33,379.02,49.5,45.9,0.411,623669.6,623669.6,27028,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785513,1651325.00
02/22/2017 12:45,2,0.971,ACTIVE,211.93,421.40,59.981,1487785503,"274151322000094","219011344069620",39.70,22.80,0,334.84,452.96,39.2,35.9,0.256,727639.5,727639.5,27422,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785514,1651326.00
02/22/2017 12:45,2,1.561,ACTIVE,213.96,351.67,59.991,1487785503,"201051344000579","219011344069620",30.34,16.30,0,335.14,379.92,48.0,44.4,0.384,633464.9,633464.9,27007,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785515,1651327.00
02/22/2017 12:45,2,1.637,ACTIVE,212.38,349.26,59.996,1487785503,"201051344000890","219011344069620",30.10,16.70,0,330.93,378.42,50.0,46.3,0.402,620078.3,620078.3,27115,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785515,1651328.00
02/22/2017 12:45,2,1.594,ACTIVE,212.38,350.17,59.996,1487785503,"201051344000438","219011344069620",30.65,16.30,0,332.43,379.02,49.5,45.8,0.407,621181.5,621181.5,27103,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785516,1651329.00
02/22/2017 12:45,2,1.613,ACTIVE,212.38,345.66,60.002,1487785503,"201051344000417","219011344069620",19.88,16.70,0,331.23,364.89,32.5,29.4,0.261,601442.7,601442.7,27336,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785517,1651330.00
02/22/2017 12:45,2,1.453,ACTIVE,211.93,345.96,59.991,1487785503,"274151322000083","219011344069620",29.90,21.30,0,330.03,364.89,44.0,40.6,0.309,875409.3,875409.3,26533,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785518,1651331.00
02/22/2017 12:45,2,1.545,ACTIVE,212.38,352.27,60.002,1487785503,"274151322000076","219011344069620",30.42,22.30,0,332.73,368.20,47.6,44.1,0.327,933195.2,933195.2,26632,0,0,0,L,1151911521,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785519,1651332.00
02/22/2017 12:45,2,1.561,ACTIVE,213.51,351.37,60.028,1487785503,"201051344000868","219011344069620",30.10,13.30,0,333.33,378.72,47.6,44.1,0.384,616290.4,616290.4,27173,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785520,1651333.00
02/22/2017 12:45,2,1.521,ACTIVE,211.70,342.05,59.996,1487785503,"274151322000095","219011344069620",30.49,21.00,0,329.13,366.40,47.1,43.5,0.305,924363.3,924363.3,26740,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785521,1651334.00
02/22/2017 12:45,2,1.551,ACTIVE,213.74,349.26,59.996,1487785503,"201051344000988","219011344069620",19.82,14.30,0,334.54,369.70,31.1,28.1,0.247,574832.9,574832.9,27211,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785522,1651335.00
02/22/2017 12:45,2,1.633,ACTIVE,212.61,350.17,60.002,1487785503,"201051344001025","219011344069620",30.26,15.80,0,331.83,378.42,50.0,46.4,0.402,620935.4,620935.4,27289,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785523,1651336.00
02/22/2017 12:45,2,1.555,ACTIVE,213.96,351.97,59.996,1487785503,"201051344000458","219011344069620",30.14,15.30,0,334.24,379.32,47.5,43.9,0.389,626600.6,626600.6,26835,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785524,1651337.00
02/22/2017 12:45,2,1.572,ACTIVE,214.41,352.87,59.965,1487785503,"201051344000853","219011344069620",30.06,14.00,0,336.34,382.63,47.9,44.3,0.384,626331.2,626331.2,26684,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785524,1651338.00
