ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 12:45,2,1.611,ACTIVE,212.61,350.17,59.959,1487785503,"201051344000685","219011344069620",29.98,15.30,0,331.53,378.12,49.0,45.3,0.415,621088.6,621088.6,26983,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785525,1651339.00
02/22/2017 12:45,2,1.600,ACTIVE,212.61,350.17,60.007,1487785503,"201051344000917","219011344069620",30.28,15.30,0,330.63,378.72,49.1,45.5,0.411,618359.7,618359.7,26963,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785526,1651340.00
02/22/2017 12:45,2,1.594,ACTIVE,212.16,349.86,59.991,1487785503,"201051344001145","219011344069620",30.45,14.30,0,331.53,377.82,49.2,45.6,0.402,624972.3,624972.3,26829,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785527,1651341.00
02/22/2017 12:45,2,1.609,ACTIVE,212.61,350.47,60.023,1487785503,"201051344000651","219011344069620",30.38,15.00,0,331.83,378.72,49.5,45.9,0.402,615952.3,615952.3,27160,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785528,1651342.00
02/22/2017 12:45,2,1.426,ACTIVE,211.25,352.57,60.018,1487785503,"274151322000088","219011344069620",29.46,21.30,0,329.73,364.29,42.5,39.1,0.292,839362.4,839362.4,26748,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785529,1651343.00
02/22/2017 12:45,2,0.975,ACTIVE,212.38,429.22,59.981,1487785503,"274151322000068","219011344069620",40.47,25.00,0,335.44,455.06,39.4,36.1,0.261,728426.9,728426.9,27322,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785530,1651344.00
02/22/2017 12:45,2,1.629,ACTIVE,212.16,348.96,59.991,1487785503,"201051344001135","219011344069620",30.10,15.50,0,331.23,377.22,49.7,46.0,0.402,611328.9,611328.9,27212,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785531,1651345.00
02/22/2017 12:45,2,1.557,ACTIVE,213.29,351.37,59.996,1487785503,"201051344000594","219011344069620",30.34,17.30,0,331.23,378.72,47.9,44.3,0.393,628472.0,628472.0,27084,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785532,1651346.00
02/22/2017 12:45,2,1.615,ACTIVE,212.38,349.86,59.996,1487785503,"201051344001203","219011344069620",30.47,15.50,0,331.83,379.62,49.9,46.2,0.420,619539.5,619539.5,27224,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785533,1651347.00
02/22/2017 12:45,2,1.453,ACTIVE,211.25,345.66,59.996,1487785503,"274151322000054","219011344069620",29.28,21.30,0,330.03,365.80,43.1,39.7,0.287,856564.0,856564.0,26660,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785534,1651348.00
02/22/2017 12:45,2,1.559,ACTIVE,213.74,350.47,59.991,1487785503,"201051344000867","219011344069620",30.32,15.00,0,333.93,377.82,47.9,44.3,0.380,615095.0,615095.0,27228,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785535,1651349.00
02/22/2017 12:45,2,1.629,ACTIVE,212.38,349.86,59.996,1487785503,"201051344001093","219011344069620",30.30,15.30,0,331.53,377.82,50.0,46.3,0.393,617140.5,617140.5,27063,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785536,1651350.00
02/22/2017 12:45,2,1.533,ACTIVE,213.74,351.97,59.996,1487785503,"201051344000900","219011344069620",30.51,12.70,0,333.03,379.32,47.4,43.9,0.384,634529.9,634529.9,26592,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785537,1651351.00
02/22/2017 12:45,2,1.549,ACTIVE,213.96,351.97,59.959,1487785503,"201051344000648","219011344069620",30.28,13.70,0,334.24,379.32,47.5,43.9,0.380,624006.0,624006.0,26678,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785538,1651352.00
02/22/2017 12:45,2,1.576,ACTIVE,213.74,352.27,59.996,1487785503,"201051344000569","219011344069620",30.36,14.30,0,334.24,379.02,48.5,44.9,0.389,636062.7,636062.7,26573,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785539,1651353.00
02/22/2017 12:45,2,1.551,ACTIVE,213.96,351.97,59.996,1487785503,"201051344000983","219011344069620",30.61,14.30,0,333.03,379.02,48.1,44.5,0.402,627490.7,627490.7,26772,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785540,1651354.00
02/22/2017 12:45,2,1.564,ACTIVE,213.96,351.67,59.991,1487785503,"201051344001158","219011344069620",29.94,15.30,0,333.93,378.42,47.4,43.9,0.384,615679.1,615679.1,27110,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785541,1651355.00
02/22/2017 12:45,2,1.564,ACTIVE,214.19,353.47,60.023,1487785503,"201051344000576","219011344069620",30.20,13.30,0,334.24,382.03,47.9,44.3,0.389,626863.9,626863.9,26653,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785542,1651356.00
02/22/2017 12:45,2,1.449,ACTIVE,211.70,345.36,59.991,1487785503,"274151322000087","219011344069620",29.70,28.50,0,332.13,363.39,43.6,40.1,0.278,828237.3,828237.3,26994,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487785543,1651357.00
02/22/2017 13:00,2,1.639,ACTIVE,214.64,353.47,60.007,1487786404,"201051344000645","219011344069620",30.45,14.30,0,336.64,378.12,50.5,46.8,0.407,626121.8,626121.8,26689,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786405,1651358.00
02/22/2017 13:00,2,1.541,ACTIVE,212.16,349.86,59.996,1487786404,"274151322000085","219011344069620",29.44,20.30,0,334.54,364.29,45.9,42.4,0.309,854904.1,854904.1,26705,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786406,1651359.00
02/22/2017 13:00,2,1.656,ACTIVE,214.64,354.97,60.007,1487786404,"201051344000633","219011344069620",30.20,16.00,0,334.54,379.92,50.7,47.0,0.415,614923.9,614923.9,27193,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786407,1651360.00
02/22/2017 13:00,2,1.646,ACTIVE,214.41,354.07,60.007,1487786404,"201051344000469","219011344069620",30.59,13.30,0,334.54,377.82,51.0,47.3,0.415,617920.8,617920.8,27149,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786408,1651361.00
02/22/2017 13:00,2,1.768,ACTIVE,212.61,351.67,59.996,1487786404,"201051344000646","219011344069620",29.96,17.80,0,331.23,376.92,53.6,49.8,0.438,612714.2,612714.2,27062,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786408,1651362.00
02/22/2017 13:00,2,1.578,ACTIVE,211.70,349.86,59.991,1487786404,"274151322000052","219011344069620",29.98,22.50,0,333.63,364.89,47.9,44.3,0.323,884057.4,884057.4,26483,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786409,1651363.00
02/22/2017 13:00,2,1.812,ACTIVE,213.29,353.47,60.007,1487786404,"201051344000585","219011344069620",30.12,17.00,0,333.03,378.12,55.3,51.5,0.451,623358.2,623358.2,27219,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786410,1651364.00
02/22/2017 13:00,2,1.758,ACTIVE,212.61,350.77,59.996,1487786404,"201051344001230","219011344069620",30.18,16.00,0,331.53,375.71,53.7,49.9,0.446,616201.4,616201.4,26912,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786411,1651365.00
02/22/2017 13:00,2,1.760,ACTIVE,213.51,353.17,59.949,1487786404,"201051344000582","219011344069620",29.94,15.50,0,333.03,377.82,53.4,49.6,0.429,608073.4,608073.4,27097,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786412,1651366.00
02/22/2017 13:00,2,1.764,ACTIVE,212.61,352.57,60.012,1487786404,"201051344000955","219011344069620",30.30,17.50,0,330.33,376.31,54.2,50.4,0.460,623682.8,623682.8,27029,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786413,1651367.00
02/22/2017 13:00,2,1.064,ACTIVE,211.93,416.89,60.012,1487786404,"274151322000094","219011344069620",39.20,23.00,0,335.44,456.27,42.1,38.7,0.283,727649.7,727649.7,27423,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786414,1651368.00
02/22/2017 13:00,2,1.654,ACTIVE,214.41,353.47,60.002,1487786404,"201051344000579","219011344069620",30.42,17.30,0,335.44,377.52,51.0,47.3,0.420,633477.4,633477.4,27008,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786415,1651369.00
02/22/2017 13:00,2,1.791,ACTIVE,212.61,351.97,60.007,1487786404,"201051344000890","219011344069620",30.12,17.30,0,331.53,376.92,54.7,50.8,0.438,620091.6,620091.6,27116,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786416,1651370.00
02/22/2017 13:00,2,1.738,ACTIVE,213.29,352.57,60.023,1487786404,"201051344000438","219011344069620",30.69,17.00,0,332.13,377.52,54.0,50.2,0.442,621194.6,621194.6,27104,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786417,1651371.00
02/22/2017 13:00,2,1.787,ACTIVE,213.06,347.16,60.002,1487786404,"201051344000417","219011344069620",19.54,17.30,0,331.23,364.29,35.4,32.3,0.283,601451.2,601451.2,27337,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786418,1651372.00
02/22/2017 13:00,2,1.561,ACTIVE,211.93,343.85,59.996,1487786404,"274151322000083","219011344069620",29.76,21.30,0,333.63,364.59,47.0,43.5,0.323,875420.9,875420.9,26534,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786419,1651373.00
02/22/2017 13:00,2,1.645,ACTIVE,212.61,354.67,60.002,1487786404,"274151322000076","219011344069620",30.42,22.30,0,333.93,367.30,50.6,46.9,0.358,933207.8,933207.8,26633,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786419,1651374.00
02/22/2017 13:00,2,1.654,ACTIVE,213.96,352.27,60.002,1487786404,"201051344000868","219011344069620",30.16,13.30,0,333.93,376.31,50.5,46.8,0.407,616302.9,616302.9,27174,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786420,1651375.00
02/22/2017 13:00,2,1.635,ACTIVE,211.70,342.65,59.996,1487786404,"274151322000095","219011344069620",30.20,21.50,0,332.43,366.40,50.0,46.4,0.327,924375.7,924375.7,26741,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786421,1651376.00
02/22/2017 13:00,2,1.621,ACTIVE,214.41,350.47,59.959,1487786404,"201051344000988","219011344069620",20.02,15.00,0,334.54,368.80,32.9,29.8,0.265,574840.8,574840.8,27212,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786422,1651377.00
02/22/2017 13:00,2,1.779,ACTIVE,212.83,351.97,59.959,1487786404,"201051344001025","219011344069620",30.06,16.30,0,332.73,378.12,54.2,50.4,0.438,620948.7,620948.7,27290,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786423,1651378.00
02/22/2017 13:00,2,1.639,ACTIVE,214.41,352.87,60.002,1487786404,"201051344000458","219011344069620",30.14,15.50,0,335.74,377.22,50.1,46.4,0.420,626613.0,626613.0,26836,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786424,1651379.00
02/22/2017 13:00,2,1.623,ACTIVE,214.87,354.97,60.034,1487786404,"201051344000853","219011344069620",30.63,14.30,0,336.94,380.82,50.4,46.7,0.407,626343.7,626343.7,26685,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786425,1651380.00
02/22/2017 13:00,2,1.725,ACTIVE,212.83,352.27,59.996,1487786404,"201051344000685","219011344069620",30.26,15.80,0,330.93,377.22,52.9,49.1,0.451,621101.6,621101.6,26984,0,0,0,L,1122011218,0,122.91,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786426,1651381.00
02/22/2017 13:00,2,1.729,ACTIVE,213.29,352.57,60.002,1487786404,"201051344000917","219011344069620",30.42,15.80,0,332.43,377.52,53.2,49.5,0.442,618372.8,618372.8,26964,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786427,1651382.00
02/22/2017 13:00,2,1.723,ACTIVE,213.06,351.97,60.012,1487786404,"201051344001145","219011344069620",30.53,15.30,0,332.73,377.52,53.3,49.5,0.433,624985.4,624985.4,26830,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786428,1651383.00
02/22/2017 13:00,2,1.740,ACTIVE,213.51,352.57,59.986,1487786404,"201051344000651","219011344069620",30.22,15.80,0,333.03,377.82,53.3,49.5,0.433,615965.4,615965.4,27161,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786429,1651384.00
02/22/2017 13:00,2,1.492,ACTIVE,211.70,351.37,60.007,1487786404,"274151322000088","219011344069620",29.48,21.80,0,333.33,363.69,44.6,41.1,0.301,839373.5,839373.5,26749,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786429,1651385.00
02/22/2017 13:00,2,1.025,ACTIVE,212.61,431.32,59.991,1487786404,"274151322000068","219011344069620",40.59,25.30,0,335.74,455.67,42.1,38.7,0.274,728437.3,728437.3,27323,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786430,1651386.00
02/22/2017 13:00,2,1.740,ACTIVE,212.83,351.37,59.991,1487786404,"201051344001135","219011344069620",30.18,16.30,0,331.83,376.92,53.2,49.4,0.438,611342.0,611342.0,27213,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786431,1651387.00
02/22/2017 13:00,2,1.639,ACTIVE,213.74,353.17,60.039,1487786404,"201051344000594","219011344069620",30.14,17.50,0,333.03,376.92,50.0,46.3,0.407,628484.5,628484.5,27085,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786432,1651388.00
02/22/2017 13:00,2,1.758,ACTIVE,213.29,352.27,59.996,1487786404,"201051344001203","219011344069620",30.16,16.30,0,333.33,378.72,53.7,49.9,0.446,619552.7,619552.7,27225,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786433,1651389.00
02/22/2017 13:00,2,1.512,ACTIVE,211.93,345.06,60.002,1487786404,"274151322000054","219011344069620",29.34,21.80,0,333.63,364.59,44.9,41.4,0.309,856575.2,856575.2,26661,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786434,1651390.00
02/22/2017 13:00,2,1.623,ACTIVE,214.41,352.87,60.002,1487786404,"201051344000867","219011344069620",30.38,15.30,0,333.63,376.31,50.0,46.3,0.398,615107.4,615107.4,27229,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786435,1651391.00
02/22/2017 13:00,2,1.748,ACTIVE,213.29,353.47,60.002,1487786404,"201051344001093","219011344069620",30.32,15.80,0,332.43,377.52,53.7,49.9,0.420,617153.7,617153.7,27064,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786436,1651392.00
02/22/2017 13:00,2,1.596,ACTIVE,214.19,352.87,60.002,1487786404,"201051344000900","219011344069620",30.45,13.30,0,335.14,377.52,49.3,45.6,0.398,634542.3,634542.3,26593,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786437,1651393.00
02/22/2017 13:00,2,1.607,ACTIVE,214.19,352.27,59.991,1487786404,"201051344000648","219011344069620",30.22,14.00,0,335.44,377.22,49.2,45.6,0.398,624018.3,624018.3,26679,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786438,1651394.00
02/22/2017 13:00,2,1.613,ACTIVE,214.41,353.17,60.012,1487786404,"201051344000569","219011344069620",30.65,14.70,0,334.84,377.82,50.1,46.4,0.411,636075.2,636075.2,26574,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786439,1651395.00
02/22/2017 13:00,2,1.611,ACTIVE,214.41,352.87,60.002,1487786404,"201051344000983","219011344069620",30.43,14.70,0,333.93,377.52,49.7,46.0,0.411,627503.1,627503.1,26773,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786439,1651396.00
02/22/2017 13:00,2,1.615,ACTIVE,214.41,353.17,59.996,1487786404,"201051344001158","219011344069620",29.94,15.80,0,334.84,377.22,49.0,45.3,0.411,615691.3,615691.3,27111,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786440,1651397.00
02/22/2017 13:00,2,1.605,ACTIVE,214.64,354.67,60.007,1487786404,"201051344000576","219011344069620",30.34,13.30,0,336.34,379.92,49.4,45.7,0.393,626876.3,626876.3,26654,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786441,1651398.00
02/22/2017 13:00,2,1.516,ACTIVE,212.38,352.87,60.007,1487786404,"274151322000087","219011344069620",29.34,29.80,0,333.63,363.39,45.0,41.6,0.270,828248.7,828248.7,26995,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487786442,1651399.00
02/22/2017 13:15,2,1.721,ACTIVE,214.87,354.67,59.996,1487787303,"201051344000645","219011344069620",30.38,13.70,0,337.24,378.42,53.0,49.2,0.429,626133.6,626133.6,26690,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787304,1651400.00
02/22/2017 13:15,2,1.602,ACTIVE,211.93,352.87,60.007,1487787303,"274151322000085","219011344069620",29.46,19.80,0,333.03,363.69,47.8,44.2,0.318,854914.7,854914.7,26706,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787305,1651401.00
02/22/2017 13:15,2,1.727,ACTIVE,214.41,354.67,59.991,1487787303,"201051344000633","219011344069620",30.20,15.50,0,334.84,379.02,52.8,49.1,0.438,614935.7,614935.7,27194,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787306,1651402.00
02/22/2017 13:15,2,1.719,ACTIVE,214.41,354.37,59.996,1487787303,"201051344000469","219011344069620",30.61,12.30,0,335.14,376.62,53.3,49.5,0.446,617932.7,617932.7,27150,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787306,1651403.00
02/22/2017 13:15,2,1.725,ACTIVE,212.16,351.07,60.039,1487787303,"201051344000646","219011344069620",30.71,17.50,0,333.33,375.41,53.7,49.9,0.455,612726.5,612726.5,27063,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787307,1651404.00
02/22/2017 13:15,2,1.646,ACTIVE,211.93,355.28,59.981,1487787303,"274151322000052","219011344069620",29.78,22.50,0,333.63,364.29,49.6,46.0,0.349,884068.5,884068.5,26484,0,0,0,L,1151911521,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787308,1651405.00
02/22/2017 13:15,2,1.787,ACTIVE,212.83,351.67,59.938,1487787303,"201051344000585","219011344069620",30.61,16.70,0,334.24,376.01,55.4,51.5,0.451,623370.9,623370.9,27220,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787309,1651406.00
02/22/2017 13:15,2,1.729,ACTIVE,212.16,349.56,59.965,1487787303,"201051344001230","219011344069620",30.79,15.80,0,332.73,374.21,54.0,50.2,0.442,616213.7,616213.7,26913,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787310,1651407.00
02/22/2017 13:15,2,1.752,ACTIVE,213.06,351.97,60.002,1487787303,"201051344000582","219011344069620",30.32,14.70,0,334.24,376.62,53.8,50.0,0.429,608085.7,608085.7,27098,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787311,1651408.00
02/22/2017 13:15,2,1.758,ACTIVE,212.16,350.77,60.007,1487787303,"201051344000955","219011344069620",30.57,17.30,0,332.13,374.51,54.5,50.6,0.455,623695.3,623695.3,27030,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787312,1651409.00
02/22/2017 13:15,2,1.090,ACTIVE,211.93,426.81,60.002,1487787303,"274151322000094","219011344069620",40.18,22.80,0,335.14,458.37,44.4,40.9,0.287,727659.5,727659.5,27424,0,0,0,L,1151911521,0,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787313,1651410.00
02/22/2017 13:15,2,1.727,ACTIVE,214.41,354.67,60.028,1487787303,"201051344000579","219011344069620",30.57,16.30,0,336.64,376.31,53.5,49.7,0.438,633489.3,633489.3,27009,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787314,1651411.00
02/22/2017 13:15,2,1.795,ACTIVE,212.16,350.17,59.975,1487787303,"201051344000890","219011344069620",30.28,16.70,0,332.73,375.41,55.1,51.2,0.438,620104.3,620104.3,27117,0,0,0,L,1122011218,0,122.46,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787315,1651412.00
02/22/2017 13:15,2,1.744,ACTIVE,212.38,351.07,60.007,1487787303,"201051344000438","219011344069620",30.77,16.70,0,334.84,376.01,54.4,50.6,0.451,621207.1,621207.1,27105,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787316,1651413.00
02/22/2017 13:15,2,1.783,ACTIVE,212.38,345.66,60.002,1487787303,"201051344000417","219011344069620",19.72,17.30,0,333.93,363.69,35.6,32.4,0.292,601459.2,601459.2,27338,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787317,1651414.00
02/22/2017 13:15,2,1.623,ACTIVE,211.70,355.58,59.991,1487787303,"274151322000083","219011344069620",29.94,21.30,0,333.93,364.29,49.1,45.5,0.336,875431.9,875431.9,26535,0,0,0,L,1151911521,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787318,1651415.00
02/22/2017 13:15,2,1.717,ACTIVE,212.38,353.17,60.002,1487787303,"274151322000076","219011344069620",30.47,22.30,0,335.44,366.70,53.0,49.2,0.362,933219.6,933219.6,26634,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787319,1651416.00
02/22/2017 13:15,2,1.734,ACTIVE,213.96,353.47,60.018,1487787303,"201051344000868","219011344069620",30.43,12.30,0,335.14,375.71,53.5,49.7,0.424,616314.9,616314.9,27175,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787320,1651417.00
02/22/2017 13:15,2,1.709,ACTIVE,211.93,349.56,59.996,1487787303,"274151322000095","219011344069620",30.38,21.30,0,333.93,365.49,52.5,48.7,0.354,924387.4,924387.4,26742,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787321,1651418.00
02/22/2017 13:15,2,1.732,ACTIVE,214.19,350.47,60.007,1487787303,"201051344000988","219011344069620",19.94,13.70,0,336.34,366.40,35.0,31.9,0.278,574848.5,574848.5,27213,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787322,1651419.00
02/22/2017 13:15,2,1.787,ACTIVE,212.38,350.77,59.975,1487787303,"201051344001025","219011344069620",30.40,16.00,0,333.93,376.01,55.1,51.2,0.438,620961.3,620961.3,27291,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787323,1651420.00
02/22/2017 13:15,2,1.715,ACTIVE,214.19,353.17,59.975,1487787303,"201051344000458","219011344069620",30.57,14.70,0,336.04,376.01,53.1,49.4,0.438,626624.8,626624.8,26837,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787323,1651421.00
02/22/2017 13:15,2,1.730,ACTIVE,214.87,355.28,59.996,1487787303,"201051344000853","219011344069620",30.51,14.00,0,337.24,381.42,53.6,49.8,0.438,626355.7,626355.7,26686,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787324,1651422.00
02/22/2017 13:15,2,1.756,ACTIVE,212.38,350.47,60.002,1487787303,"201051344000685","219011344069620",30.18,15.50,0,333.33,375.71,53.7,49.9,0.460,621113.9,621113.9,26985,0,0,0,L,1122011218,0,122.91,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787325,1651423.00
02/22/2017 13:15,2,1.762,ACTIVE,212.61,350.77,59.986,1487787303,"201051344000917","219011344069620",30.42,15.30,0,333.03,376.01,54.3,50.5,0.455,618385.2,618385.2,26965,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787326,1651424.00
02/22/2017 13:15,2,1.744,ACTIVE,212.16,350.17,59.986,1487787303,"201051344001145","219011344069620",30.69,14.30,0,334.84,375.71,54.2,50.4,0.446,624997.9,624997.9,26831,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787327,1651425.00
02/22/2017 13:15,2,1.748,ACTIVE,212.61,351.37,59.991,1487787303,"201051344000651","219011344069620",30.71,15.00,0,334.84,376.31,54.5,50.6,0.438,615977.9,615977.9,27162,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787328,1651426.00
02/22/2017 13:15,2,1.580,ACTIVE,211.70,355.28,59.991,1487787303,"274151322000088","219011344069620",29.54,21.50,0,332.73,363.09,47.3,43.7,0.318,839384.0,839384.0,26750,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787329,1651427.00
02/22/2017 13:15,2,1.057,ACTIVE,212.83,442.44,59.991,1487787303,"274151322000068","219011344069620",40.97,25.00,0,335.14,453.56,43.6,40.2,0.287,728447.2,728447.2,27324,0,0,0,L,1151911521,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787330,1651428.00
02/22/2017 13:15,2,1.744,ACTIVE,212.38,350.77,60.007,1487787303,"201051344001135","219011344069620",30.73,15.80,0,333.63,375.11,54.3,50.5,0.451,611354.5,611354.5,27214,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787331,1651429.00
02/22/2017 13:15,2,1.723,ACTIVE,213.74,354.07,59.970,1487787303,"201051344000594","219011344069620",30.55,17.30,0,333.63,375.41,53.3,49.5,0.433,628496.4,628496.4,27086,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787332,1651430.00
02/22/2017 13:15,2,1.760,ACTIVE,212.61,351.37,59.986,1487787303,"201051344001203","219011344069620",30.73,15.80,0,334.84,376.92,54.8,51.0,0.460,619565.3,619565.3,27226,0,0,0,L,1122011218,0,122.91,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787332,1651431.00
02/22/2017 13:15,2,1.598,ACTIVE,211.70,354.97,59.986,1487787303,"274151322000054","219011344069620",29.64,21.50,0,333.03,363.99,48.0,44.4,0.327,856585.8,856585.8,26662,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787333,1651432.00
02/22/2017 13:15,2,1.715,ACTIVE,214.19,352.87,59.991,1487787303,"201051344000867","219011344069620",30.67,14.70,0,336.34,376.01,53.2,49.5,0.424,615119.3,615119.3,27230,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787334,1651433.00
02/22/2017 13:15,2,1.760,ACTIVE,212.61,350.77,59.991,1487787303,"201051344001093","219011344069620",30.89,15.50,0,334.24,376.01,55.0,51.2,0.433,617166.4,617166.4,27065,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787335,1651434.00
02/22/2017 13:15,2,1.688,ACTIVE,213.96,354.07,60.012,1487787303,"201051344000900","219011344069620",30.81,12.30,0,336.34,376.31,52.7,49.0,0.433,634554.0,634554.0,26594,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787336,1651435.00
02/22/2017 13:15,2,1.705,ACTIVE,214.41,353.47,59.996,1487787303,"201051344000648","219011344069620",30.59,13.30,0,335.74,376.31,52.8,49.1,0.429,624030.1,624030.1,26680,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787337,1651436.00
02/22/2017 13:15,2,1.715,ACTIVE,214.19,353.77,59.991,1487787303,"201051344000569","219011344069620",30.83,14.30,0,335.74,376.62,53.7,49.9,0.442,636087.2,636087.2,26575,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787338,1651437.00
02/22/2017 13:15,2,1.707,ACTIVE,214.19,353.77,59.981,1487787303,"201051344000983","219011344069620",30.87,14.00,0,336.34,376.62,53.4,49.6,0.446,627515.0,627515.0,26774,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787339,1651438.00
02/22/2017 13:15,2,1.715,ACTIVE,214.41,354.07,59.996,1487787303,"201051344001158","219011344069620",30.28,15.00,0,335.74,376.31,52.6,48.9,0.429,615703.1,615703.1,27112,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787340,1651439.00
02/22/2017 13:15,2,1.721,ACTIVE,214.64,354.97,59.991,1487787303,"201051344000576","219011344069620",30.47,12.70,0,336.04,379.32,53.1,49.4,0.429,626888.1,626888.1,26655,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787341,1651440.00
02/22/2017 13:15,2,1.604,ACTIVE,212.16,354.67,59.965,1487787303,"274151322000087","219011344069620",29.76,29.80,0,333.33,362.79,48.3,44.7,0.292,828259.4,828259.4,26996,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487787342,1651441.00
02/22/2017 13:30,2,1.469,ACTIVE,213.96,350.77,60.007,1487788204,"201051344000645","219011344069620",30.59,13.00,0,336.64,376.92,45.5,42.0,0.367,626145.2,626145.2,26691,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788205,1651442.00
02/22/2017 13:30,2,1.389,ACTIVE,211.48,345.66,60.002,1487788204,"274151322000085","219011344069620",29.30,19.50,0,333.33,363.69,41.2,37.9,0.283,854925.2,854925.2,26707,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788206,1651443.00
02/22/2017 13:30,2,1.473,ACTIVE,213.96,352.57,60.007,1487788204,"201051344000633","219011344069620",30.59,15.00,0,334.84,378.12,45.7,42.2,0.371,614947.4,614947.4,27195,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788207,1651444.00
02/22/2017 13:30,2,1.492,ACTIVE,213.74,351.07,59.959,1487788204,"201051344000469","219011344069620",30.47,12.00,0,335.44,376.62,46.1,42.6,0.376,617944.5,617944.5,27151,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788208,1651445.00
02/22/2017 13:30,2,1.564,ACTIVE,212.16,350.17,60.002,1487788204,"201051344000646","219011344069620",30.49,17.00,0,331.83,373.91,48.3,44.7,0.402,612738.6,612738.6,27064,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788208,1651446.00
02/22/2017 13:30,2,1.414,ACTIVE,211.25,347.16,59.996,1487788204,"274151322000052","219011344069620",30.00,22.00,0,333.33,364.29,43.0,39.6,0.278,884079.4,884079.4,26485,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788209,1651447.00
02/22/2017 13:30,2,1.617,ACTIVE,212.38,350.77,60.012,1487788204,"201051344000585","219011344069620",30.34,15.80,0,331.83,374.81,49.7,46.0,0.407,623383.4,623383.4,27221,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788210,1651448.00
02/22/2017 13:30,2,1.561,ACTIVE,212.16,348.96,60.039,1487788204,"201051344001230","219011344069620",30.63,15.30,0,330.63,372.71,48.5,44.8,0.393,616225.9,616225.9,26914,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788211,1651449.00
02/22/2017 13:30,2,1.561,ACTIVE,212.83,350.77,59.991,1487788204,"201051344000582","219011344069620",30.38,14.30,0,332.43,374.81,48.1,44.5,0.384,608097.8,608097.8,27099,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788212,1651450.00
02/22/2017 13:30,2,1.586,ACTIVE,211.93,348.96,60.002,1487788204,"201051344000955","219011344069620",30.42,16.70,0,332.13,373.01,48.9,45.3,0.407,623707.5,623707.5,27031,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788213,1651451.00
02/22/2017 13:30,2,0.941,ACTIVE,211.48,424.11,59.991,1487788204,"274151322000094","219011344069620",39.34,22.30,0,335.14,455.97,37.4,34.2,0.252,727669.0,727669.0,27425,0,0,0,L,1151911521,0,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788214,1651452.00
02/22/2017 13:30,2,1.506,ACTIVE,213.51,351.37,59.991,1487788204,"201051344000579","219011344069620",30.24,15.80,0,336.64,376.92,46.1,42.6,0.371,633501.1,633501.1,27010,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788215,1651453.00
02/22/2017 13:30,2,1.598,ACTIVE,212.16,349.56,60.002,1487788204,"201051344000890","219011344069620",30.47,16.00,0,331.23,373.91,49.3,45.7,0.393,620116.6,620116.6,27118,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788216,1651454.00
02/22/2017 13:30,2,1.557,ACTIVE,212.61,350.17,59.991,1487788204,"201051344000438","219011344069620",30.85,16.00,0,332.13,374.51,48.6,45.0,0.393,621219.4,621219.4,27106,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788217,1651455.00
02/22/2017 13:30,2,1.580,ACTIVE,212.61,345.96,60.002,1487788204,"201051344000417","219011344069620",19.92,16.70,0,332.13,362.19,31.9,28.9,0.256,601467.1,601467.1,27339,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788217,1651456.00
02/22/2017 13:30,2,1.385,ACTIVE,211.70,342.05,60.018,1487788204,"274151322000083","219011344069620",30.06,21.00,0,333.63,363.99,42.1,38.7,0.287,875442.6,875442.6,26536,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788218,1651457.00
02/22/2017 13:30,2,1.467,ACTIVE,211.93,344.76,59.991,1487788204,"274151322000076","219011344069620",30.55,21.80,0,334.84,367.00,45.4,41.9,0.314,933231.3,933231.3,26635,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788219,1651458.00
02/22/2017 13:30,2,1.471,ACTIVE,213.29,350.17,60.034,1487788204,"201051344000868","219011344069620",30.59,12.00,0,335.74,376.31,45.6,42.1,0.362,616326.6,616326.6,27176,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788220,1651459.00
02/22/2017 13:30,2,1.451,ACTIVE,211.48,346.86,60.012,1487788204,"274151322000095","219011344069620",30.55,20.70,0,333.63,365.49,44.9,41.4,0.301,924399.0,924399.0,26743,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788221,1651460.00
02/22/2017 13:30,2,1.479,ACTIVE,213.74,348.36,59.991,1487788204,"201051344000988","219011344069620",19.90,13.00,0,335.44,366.10,29.8,26.9,0.243,574856.0,574856.0,27214,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788222,1651461.00
02/22/2017 13:30,2,1.562,ACTIVE,212.16,348.66,59.991,1487788204,"201051344001025","219011344069620",30.79,15.50,0,331.83,374.81,48.8,45.1,0.389,620973.6,620973.6,27292,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788223,1651462.00
02/22/2017 13:30,2,1.471,ACTIVE,213.74,350.47,59.965,1487788204,"201051344000458","219011344069620",30.26,14.00,0,336.04,376.01,45.1,41.6,0.371,626636.5,626636.5,26838,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788224,1651463.00
02/22/2017 13:30,2,1.479,ACTIVE,213.96,351.67,59.996,1487788204,"201051344000853","219011344069620",30.32,13.00,0,337.84,378.42,45.4,41.9,0.367,626367.4,626367.4,26687,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788225,1651464.00
02/22/2017 13:30,2,1.549,ACTIVE,212.38,350.77,59.986,1487788204,"201051344000685","219011344069620",30.28,15.00,0,332.73,374.21,47.5,44.0,0.402,621126.0,621126.0,26986,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788226,1651465.00
02/22/2017 13:30,2,1.557,ACTIVE,212.83,350.17,60.007,1487788204,"201051344000917","219011344069620",30.42,14.70,0,329.73,374.81,48.0,44.4,0.389,618397.4,618397.4,26966,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788227,1651466.00
02/22/2017 13:30,2,1.551,ACTIVE,212.61,349.56,59.991,1487788204,"201051344001145","219011344069620",30.55,14.00,0,331.83,374.51,48.0,44.4,0.389,625010.0,625010.0,26832,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788228,1651467.00
02/22/2017 13:30,2,1.557,ACTIVE,212.61,349.56,59.996,1487788204,"201051344000651","219011344069620",30.36,14.70,0,333.33,374.81,48.0,44.4,0.389,615990.1,615990.1,27163,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788228,1651468.00
02/22/2017 13:30,2,1.340,ACTIVE,211.03,349.86,59.975,1487788204,"274151322000088","219011344069620",29.46,21.00,0,333.03,363.39,40.0,36.7,0.265,839394.3,839394.3,26751,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788229,1651469.00
02/22/2017 13:30,2,0.930,ACTIVE,212.38,429.22,59.981,1487788204,"274151322000068","219011344069620",40.10,24.50,0,335.14,453.86,37.8,34.5,0.252,728456.8,728456.8,27325,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788230,1651470.00
02/22/2017 13:30,2,1.551,ACTIVE,212.38,348.96,60.002,1487788204,"201051344001135","219011344069620",30.49,15.50,0,333.03,373.61,47.9,44.3,0.393,611366.7,611366.7,27215,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788231,1651471.00
02/22/2017 13:30,2,1.471,ACTIVE,213.06,350.17,60.034,1487788204,"201051344000594","219011344069620",30.24,16.70,0,334.54,376.31,45.0,41.6,0.362,628508.0,628508.0,27087,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788232,1651472.00
02/22/2017 13:30,2,1.553,ACTIVE,212.61,349.26,60.039,1487788204,"201051344001203","219011344069620",30.63,15.30,0,332.13,376.01,48.2,44.6,0.402,619577.6,619577.6,27227,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788233,1651473.00
02/22/2017 13:30,2,1.355,ACTIVE,211.70,350.77,59.996,1487788204,"274151322000054","219011344069620",29.34,21.00,0,332.13,364.29,40.3,37.0,0.274,856596.3,856596.3,26663,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788234,1651474.00
02/22/2017 13:30,2,1.477,ACTIVE,213.51,349.56,59.991,1487788204,"201051344000867","219011344069620",30.08,14.00,0,335.44,375.71,45.0,41.5,0.358,615131.0,615131.0,27231,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788235,1651475.00
02/22/2017 13:30,2,1.564,ACTIVE,212.61,349.86,59.986,1487788204,"201051344001093","219011344069620",30.61,14.70,0,331.83,374.51,48.5,44.9,0.376,617178.7,617178.7,27066,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788236,1651476.00
02/22/2017 13:30,2,1.418,ACTIVE,213.51,351.07,60.002,1487788204,"201051344000900","219011344069620",30.75,11.70,0,334.84,377.22,44.2,40.7,0.358,634565.5,634565.5,26595,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788237,1651477.00
02/22/2017 13:30,2,1.439,ACTIVE,213.51,350.17,59.996,1487788204,"201051344000648","219011344069620",30.47,12.30,0,337.24,376.01,44.5,41.0,0.358,624041.7,624041.7,26681,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788238,1651478.00
02/22/2017 13:30,2,1.434,ACTIVE,213.74,350.77,59.996,1487788204,"201051344000569","219011344069620",31.17,13.30,0,335.14,376.62,45.3,41.8,0.358,636099.0,636099.0,26576,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788239,1651479.00
02/22/2017 13:30,2,1.430,ACTIVE,213.51,351.07,59.996,1487788204,"201051344000983","219011344069620",30.89,13.00,0,335.14,376.62,44.8,41.3,0.371,627526.7,627526.7,26775,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788240,1651480.00
02/22/2017 13:30,2,1.420,ACTIVE,213.51,349.86,59.986,1487788204,"201051344001158","219011344069620",30.59,14.00,0,336.04,376.31,44.0,40.6,0.362,615714.6,615714.6,27113,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788240,1651481.00
