ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 13:30,2,1.428,ACTIVE,213.74,351.97,59.938,1487788204,"201051344000576","219011344069620",30.77,12.00,0,336.64,377.52,44.5,41.0,0.354,626899.7,626899.7,26656,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788241,1651482.00
02/22/2017 13:30,2,1.346,ACTIVE,211.48,348.06,59.991,1487788204,"274151322000087","219011344069620",29.68,29.30,0,332.73,362.79,40.5,37.2,0.239,828269.9,828269.9,26997,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487788242,1651483.00
02/22/2017 13:45,2,1.336,ACTIVE,213.74,349.56,59.959,1487789103,"201051344000645","219011344069620",30.51,12.70,0,335.74,372.11,41.3,38.0,0.327,626154.6,626154.6,26692,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789104,1651484.00
02/22/2017 13:45,2,1.252,ACTIVE,211.25,341.15,59.949,1487789103,"274151322000085","219011344069620",29.56,18.70,0,333.03,358.58,37.5,34.3,0.239,854933.6,854933.6,26708,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789105,1651485.00
02/22/2017 13:45,2,1.334,ACTIVE,213.51,350.77,59.959,1487789103,"201051344000633","219011344069620",30.73,14.30,0,334.24,372.41,41.5,38.2,0.336,614956.7,614956.7,27196,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789106,1651486.00
02/22/2017 13:45,2,1.336,ACTIVE,213.51,348.66,59.970,1487789103,"201051344000469","219011344069620",30.83,11.30,0,333.33,371.21,41.8,38.4,0.340,617953.9,617953.9,27152,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789107,1651487.00
02/22/2017 13:45,2,1.414,ACTIVE,211.93,347.46,59.954,1487789103,"201051344000646","219011344069620",30.49,16.30,0,332.13,370.60,43.7,40.3,0.358,612748.5,612748.5,27065,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789108,1651488.00
02/22/2017 13:45,2,1.299,ACTIVE,210.80,350.17,59.949,1487789103,"274151322000052","219011344069620",29.80,21.00,0,332.43,359.18,39.2,35.9,0.261,884088.2,884088.2,26486,0,0,0,L,1151911521,0,120.20,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789109,1651489.00
02/22/2017 13:45,2,1.469,ACTIVE,212.16,348.66,59.970,1487789103,"201051344000585","219011344069620",30.42,15.50,0,332.43,370.60,45.3,41.8,0.371,623393.7,623393.7,27222,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789109,1651490.00
02/22/2017 13:45,2,1.422,ACTIVE,211.70,346.26,59.959,1487789103,"201051344001230","219011344069620",30.53,15.00,0,330.93,370.30,44.0,40.5,0.358,616235.9,616235.9,26915,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789111,1651491.00
02/22/2017 13:45,2,1.416,ACTIVE,212.61,348.96,60.018,1487789103,"201051344000582","219011344069620",30.49,14.30,0,333.03,371.21,43.7,40.3,0.354,608107.7,608107.7,27100,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789112,1651492.00
02/22/2017 13:45,2,1.432,ACTIVE,211.48,346.56,59.959,1487789103,"201051344000955","219011344069620",30.77,16.00,0,332.43,370.60,44.6,41.2,0.367,623717.6,623717.6,27032,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789113,1651493.00
02/22/2017 13:45,2,0.850,ACTIVE,211.03,427.71,59.954,1487789103,"274151322000094","219011344069620",40.30,21.80,0,330.93,452.06,34.5,31.4,0.225,727676.6,727676.6,27426,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789114,1651494.00
02/22/2017 13:45,2,1.383,ACTIVE,213.29,349.26,59.959,1487789103,"201051344000579","219011344069620",30.30,15.50,0,334.54,370.60,42.4,39.0,0.340,633510.7,633510.7,27011,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789114,1651495.00
02/22/2017 13:45,2,1.477,ACTIVE,211.93,347.46,59.970,1487789103,"201051344000890","219011344069620",30.24,15.80,0,332.13,370.60,45.2,41.7,0.358,620126.9,620126.9,27119,0,0,0,L,1122011218,0,122.01,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789115,1651496.00
02/22/2017 13:45,2,1.438,ACTIVE,212.16,348.06,59.954,1487789103,"201051344000438","219011344069620",30.59,15.50,0,333.33,371.51,44.6,41.1,0.358,621229.4,621229.4,27107,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789116,1651497.00
02/22/2017 13:45,2,1.457,ACTIVE,212.16,344.45,59.954,1487789103,"201051344000417","219011344069620",19.84,16.00,0,332.73,359.78,29.3,26.4,0.230,601473.5,601473.5,27340,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789117,1651498.00
02/22/2017 13:45,2,1.287,ACTIVE,211.25,348.06,59.959,1487789103,"274151322000083","219011344069620",29.78,19.80,0,333.03,359.18,38.9,35.6,0.265,875451.3,875451.3,26537,0,0,0,L,1151911521,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789118,1651499.00
02/22/2017 13:45,2,1.346,ACTIVE,211.25,346.56,59.954,1487789103,"274151322000076","219011344069620",30.67,21.00,0,334.24,361.29,41.9,38.5,0.292,933240.7,933240.7,26636,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789119,1651500.00
02/22/2017 13:45,2,1.369,ACTIVE,213.06,348.96,60.002,1487789103,"201051344000868","219011344069620",30.34,12.00,0,333.93,369.40,42.1,38.7,0.336,616336.1,616336.1,27177,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789120,1651501.00
02/22/2017 13:45,2,1.338,ACTIVE,211.03,342.05,59.959,1487789103,"274151322000095","219011344069620",30.55,19.80,0,332.43,360.38,41.4,38.0,0.278,924408.3,924408.3,26744,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789121,1651502.00
02/22/2017 13:45,2,1.387,ACTIVE,213.29,346.26,59.938,1487789103,"201051344000988","219011344069620",19.62,13.00,0,334.84,362.19,27.6,24.7,0.221,574862.0,574862.0,27215,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789122,1651503.00
02/22/2017 13:45,2,1.463,ACTIVE,211.93,347.16,59.959,1487789103,"201051344001025","219011344069620",30.40,15.00,0,331.53,370.60,45.1,41.6,0.362,620983.8,620983.8,27293,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789123,1651504.00
02/22/2017 13:45,2,1.361,ACTIVE,213.29,348.96,59.970,1487789103,"201051344000458","219011344069620",30.40,13.70,0,334.24,369.10,42.0,38.6,0.349,626645.9,626645.9,26839,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789123,1651505.00
02/22/2017 13:45,2,1.357,ACTIVE,213.96,350.77,59.944,1487789103,"201051344000853","219011344069620",30.79,12.30,0,335.74,371.51,42.4,39.0,0.331,626376.9,626376.9,26688,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789124,1651506.00
02/22/2017 13:45,2,1.422,ACTIVE,212.16,348.66,59.954,1487789103,"201051344000685","219011344069620",30.57,14.70,0,332.13,370.30,44.0,40.5,0.371,621135.8,621135.8,26987,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789125,1651507.00
02/22/2017 13:45,2,1.434,ACTIVE,212.38,348.66,59.949,1487789103,"201051344000917","219011344069620",30.59,14.70,0,333.03,370.90,44.5,41.0,0.367,618407.4,618407.4,26967,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789126,1651508.00
02/22/2017 13:45,2,1.436,ACTIVE,212.16,347.76,59.965,1487789103,"201051344001145","219011344069620",30.63,13.70,0,332.73,371.21,44.6,41.1,0.358,625020.1,625020.1,26833,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789127,1651509.00
02/22/2017 13:45,2,1.439,ACTIVE,212.38,349.26,59.975,1487789103,"201051344000651","219011344069620",30.57,14.30,0,333.63,371.21,44.6,41.1,0.362,616000.1,616000.1,27164,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789128,1651510.00
02/22/2017 13:45,2,1.244,ACTIVE,211.03,341.75,59.954,1487789103,"274151322000088","219011344069620",29.58,20.00,0,332.73,357.98,37.2,34.0,0.252,839402.5,839402.5,26752,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789129,1651511.00
02/22/2017 13:45,2,0.785,ACTIVE,211.70,449.35,59.954,1487789103,"274151322000068","219011344069620",42.28,23.80,0,331.53,459.87,33.9,30.8,0.212,728464.6,728464.6,27326,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789130,1651512.00
02/22/2017 13:45,2,1.455,ACTIVE,211.93,346.86,59.965,1487789103,"201051344001135","219011344069620",30.34,15.30,0,331.83,370.90,44.8,41.3,0.367,611376.7,611376.7,27216,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789131,1651513.00
02/22/2017 13:45,2,1.365,ACTIVE,212.83,348.96,59.970,1487789103,"201051344000594","219011344069620",30.59,16.00,0,332.73,369.10,42.3,38.9,0.340,628517.5,628517.5,27088,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789132,1651514.00
02/22/2017 13:45,2,1.447,ACTIVE,212.38,348.36,59.959,1487789103,"201051344001203","219011344069620",30.67,15.00,0,333.33,371.21,45.0,41.5,0.367,619587.7,619587.7,27228,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789133,1651515.00
02/22/2017 13:45,2,1.281,ACTIVE,211.03,346.26,59.959,1487789103,"274151322000054","219011344069620",29.20,20.00,0,332.43,359.18,37.8,34.6,0.265,856604.6,856604.6,26664,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789133,1651516.00
02/22/2017 13:45,2,1.377,ACTIVE,213.29,348.66,59.933,1487789103,"201051344000867","219011344069620",30.36,13.70,0,333.63,369.40,42.4,39.0,0.331,615140.4,615140.4,27232,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789134,1651517.00
02/22/2017 13:45,2,1.459,ACTIVE,212.16,348.96,59.970,1487789103,"201051344001093","219011344069620",30.67,14.70,0,333.33,371.21,45.3,41.8,0.354,617188.9,617188.9,27067,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789135,1651518.00
02/22/2017 13:45,2,1.340,ACTIVE,213.06,349.86,59.965,1487789103,"201051344000900","219011344069620",30.55,11.30,0,334.54,370.00,41.5,38.1,0.331,634574.7,634574.7,26596,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789136,1651519.00
02/22/2017 13:45,2,1.365,ACTIVE,213.51,350.17,59.970,1487789103,"201051344000648","219011344069620",30.28,12.00,0,334.84,370.00,41.9,38.5,0.336,624051.0,624051.0,26682,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789137,1651520.00
02/22/2017 13:45,2,1.373,ACTIVE,213.51,350.77,59.970,1487789103,"201051344000569","219011344069620",30.73,13.00,0,334.84,370.60,42.8,39.4,0.345,636108.4,636108.4,26577,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789138,1651521.00
02/22/2017 13:45,2,1.361,ACTIVE,213.51,349.56,59.965,1487789103,"201051344000983","219011344069620",30.65,12.70,0,333.03,369.40,42.4,39.0,0.349,627536.1,627536.1,26776,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789139,1651522.00
02/22/2017 13:45,2,1.363,ACTIVE,213.51,349.26,59.970,1487789103,"201051344001158","219011344069620",30.16,14.00,0,333.93,370.00,41.7,38.3,0.345,615723.8,615723.8,27114,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789140,1651523.00
02/22/2017 13:45,2,1.367,ACTIVE,213.96,350.17,59.965,1487789103,"201051344000576","219011344069620",30.38,11.70,0,335.14,370.30,42.1,38.7,0.336,626909.1,626909.1,26657,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789141,1651524.00
02/22/2017 13:45,2,1.285,ACTIVE,211.25,347.16,59.954,1487789103,"274151322000087","219011344069620",29.42,27.80,0,333.33,357.98,38.3,35.0,0.239,828278.3,828278.3,26998,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487789142,1651525.00
02/22/2017 14:00,2,1.459,ACTIVE,214.41,351.37,59.981,1487790003,"201051344000645","219011344069620",30.06,12.70,0,335.14,374.21,44.5,41.0,0.358,626165.4,626165.4,26693,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790005,1651526.00
02/22/2017 14:00,2,1.338,ACTIVE,211.70,344.76,59.991,1487790003,"274151322000085","219011344069620",29.68,19.00,0,333.33,362.49,40.2,36.9,0.270,854943.5,854943.5,26709,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790005,1651527.00
02/22/2017 14:00,2,1.443,ACTIVE,214.19,351.97,59.981,1487790003,"201051344000633","219011344069620",30.57,14.30,0,333.93,375.11,44.7,41.2,0.362,614967.6,614967.6,27197,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790006,1651528.00
02/22/2017 14:00,2,1.463,ACTIVE,214.19,351.37,59.975,1487790003,"201051344000469","219011344069620",30.38,11.70,0,332.43,374.21,45.0,41.5,0.367,617964.9,617964.9,27153,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790007,1651529.00
02/22/2017 14:00,2,1.508,ACTIVE,212.16,349.26,59.975,1487790003,"201051344000646","219011344069620",30.40,16.70,0,330.63,374.81,46.5,42.9,0.384,612760.0,612760.0,27066,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790008,1651530.00
02/22/2017 14:00,2,1.381,ACTIVE,211.48,345.96,59.975,1487790003,"274151322000052","219011344069620",30.04,21.00,0,333.03,363.09,42.1,38.7,0.292,884098.5,884098.5,26487,0,0,0,L,1151911521,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790009,1651531.00
02/22/2017 14:00,2,1.572,ACTIVE,212.83,350.77,59.944,1487790003,"201051344000585","219011344069620",30.20,15.80,0,331.83,375.71,48.1,44.5,0.389,623405.6,623405.6,27223,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790010,1651532.00
02/22/2017 14:00,2,1.521,ACTIVE,212.38,348.96,59.996,1487790003,"201051344001230","219011344069620",30.38,15.30,0,330.03,373.91,46.8,43.2,0.371,616247.5,616247.5,26916,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790011,1651533.00
02/22/2017 14:00,2,1.523,ACTIVE,213.06,350.77,59.944,1487790003,"201051344000582","219011344069620",30.18,14.70,0,331.53,375.71,46.5,43.0,0.371,608119.2,608119.2,27101,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790012,1651534.00
02/22/2017 14:00,2,1.531,ACTIVE,212.38,348.66,59.981,1487790003,"201051344000955","219011344069620",30.51,16.30,0,331.23,374.21,47.3,43.8,0.389,623729.3,623729.3,27033,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790013,1651535.00
02/22/2017 14:00,2,0.926,ACTIVE,211.93,422.90,59.991,1487790003,"274151322000094","219011344069620",39.36,21.80,0,333.33,451.46,37.1,33.9,0.252,727685.6,727685.6,27427,0,0,0,L,1151911521,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790014,1651536.00
02/22/2017 14:00,2,1.459,ACTIVE,213.96,351.07,59.975,1487790003,"201051344000579","219011344069620",30.83,15.50,0,333.63,374.21,45.5,42.0,0.367,633521.8,633521.8,27012,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790014,1651537.00
02/22/2017 14:00,2,1.555,ACTIVE,212.38,348.96,59.965,1487790003,"201051344000890","219011344069620",30.40,15.80,0,330.93,374.81,47.9,44.3,0.384,620138.7,620138.7,27120,0,0,0,L,1122011218,0,122.23,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790015,1651538.00
02/22/2017 14:00,2,1.527,ACTIVE,212.83,349.56,59.991,1487790003,"201051344000438","219011344069620",30.57,16.00,0,332.73,375.41,47.3,43.7,0.389,621241.1,621241.1,27108,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790016,1651539.00
02/22/2017 14:00,2,1.559,ACTIVE,212.61,345.96,60.028,1487790003,"201051344000417","219011344069620",19.66,16.00,0,331.53,362.49,31.1,28.0,0.247,601481.0,601481.0,27341,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790017,1651540.00
02/22/2017 14:00,2,1.387,ACTIVE,211.93,343.25,59.965,1487790003,"274151322000083","219011344069620",29.66,19.80,0,333.03,362.79,41.7,38.3,0.296,875461.5,875461.5,26538,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790018,1651541.00
02/22/2017 14:00,2,1.441,ACTIVE,212.38,345.66,59.975,1487790003,"274151322000076","219011344069620",30.69,20.70,0,333.93,365.49,44.9,41.4,0.309,933251.6,933251.6,26637,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790019,1651542.00
02/22/2017 14:00,2,1.475,ACTIVE,213.51,350.77,59.975,1487790003,"201051344000868","219011344069620",30.26,11.70,0,333.63,373.31,45.2,41.8,0.362,616347.0,616347.0,27178,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790020,1651543.00
02/22/2017 14:00,2,1.447,ACTIVE,211.48,343.85,59.954,1487790003,"274151322000095","219011344069620",30.34,19.80,0,333.33,364.29,44.5,41.1,0.296,924419.1,924419.1,26745,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790021,1651544.00
02/22/2017 14:00,2,1.480,ACTIVE,213.74,348.66,59.970,1487790003,"201051344000988","219011344069620",19.78,13.30,0,333.33,364.29,29.7,26.7,0.234,574869.0,574869.0,27216,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790022,1651545.00
02/22/2017 14:00,2,1.561,ACTIVE,212.38,348.66,60.002,1487790003,"201051344001025","219011344069620",30.28,15.30,0,332.43,375.41,47.9,44.3,0.384,620995.6,620995.6,27294,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790023,1651546.00
02/22/2017 14:00,2,1.473,ACTIVE,213.74,349.86,59.965,1487790003,"201051344000458","219011344069620",30.32,14.00,0,334.54,373.91,45.2,41.7,0.371,626656.8,626656.8,26840,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790024,1651547.00
02/22/2017 14:00,2,1.463,ACTIVE,214.41,351.97,59.922,1487790003,"201051344000853","219011344069620",30.73,12.70,0,335.74,375.41,45.6,42.1,0.367,626387.9,626387.9,26689,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790025,1651548.00
02/22/2017 14:00,2,1.531,ACTIVE,212.61,350.47,59.965,1487790003,"201051344000685","219011344069620",30.16,15.00,0,332.13,374.81,46.7,43.2,0.389,621147.4,621147.4,26988,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790026,1651549.00
02/22/2017 14:00,2,1.533,ACTIVE,212.83,350.47,59.970,1487790003,"201051344000917","219011344069620",30.42,15.00,0,332.43,375.71,47.3,43.7,0.384,618419.1,618419.1,26968,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790026,1651550.00
02/22/2017 14:00,2,1.535,ACTIVE,212.61,349.56,59.975,1487790003,"201051344001145","219011344069620",30.38,14.00,0,331.83,375.11,47.3,43.7,0.376,625031.7,625031.7,26834,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790027,1651551.00
02/22/2017 14:00,2,1.543,ACTIVE,212.83,350.17,59.959,1487790003,"201051344000651","219011344069620",30.32,14.70,0,332.13,375.71,47.4,43.8,0.384,616011.7,616011.7,27165,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790028,1651552.00
02/22/2017 14:00,2,1.342,ACTIVE,211.48,345.96,59.986,1487790003,"274151322000088","219011344069620",29.46,20.00,0,332.43,361.59,40.0,36.7,0.265,839412.2,839412.2,26753,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790029,1651553.00
02/22/2017 14:00,2,0.934,ACTIVE,212.61,427.41,59.949,1487790003,"274151322000068","219011344069620",40.00,23.80,0,334.54,458.97,37.8,34.6,0.243,728473.7,728473.7,27327,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790030,1651554.00
02/22/2017 14:00,2,1.539,ACTIVE,212.38,349.26,59.981,1487790003,"201051344001135","219011344069620",30.47,15.50,0,331.83,374.51,47.5,44.0,0.389,611388.4,611388.4,27217,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790031,1651555.00
02/22/2017 14:00,2,1.475,ACTIVE,213.29,350.77,59.970,1487790003,"201051344000594","219011344069620",30.47,16.00,0,333.03,373.61,45.5,42.0,0.362,628528.5,628528.5,27089,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790032,1651556.00
02/22/2017 14:00,2,1.541,ACTIVE,212.83,348.96,59.981,1487790003,"201051344001203","219011344069620",30.59,15.30,0,331.83,376.31,47.8,44.2,0.393,619599.5,619599.5,27229,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790033,1651557.00
02/22/2017 14:00,2,1.355,ACTIVE,211.48,351.07,60.007,1487790003,"274151322000054","219011344069620",29.64,20.30,0,332.73,362.79,40.7,37.3,0.278,856614.5,856614.5,26665,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790034,1651558.00
02/22/2017 14:00,2,1.475,ACTIVE,213.96,350.47,59.933,1487790003,"201051344000867","219011344069620",30.45,13.70,0,333.33,373.61,45.5,42.0,0.354,615151.4,615151.4,27233,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790035,1651559.00
02/22/2017 14:00,2,1.557,ACTIVE,212.61,350.17,59.975,1487790003,"201051344001093","219011344069620",30.55,15.00,0,331.53,375.41,48.2,44.6,0.376,617200.7,617200.7,27068,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790036,1651560.00
02/22/2017 14:00,2,1.441,ACTIVE,213.96,351.07,59.986,1487790003,"201051344000900","219011344069620",30.61,11.30,0,333.93,374.21,44.7,41.3,0.367,634585.5,634585.5,26597,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790037,1651561.00
02/22/2017 14:00,2,1.467,ACTIVE,213.96,350.47,59.970,1487790003,"201051344000648","219011344069620",30.36,11.70,0,334.24,374.21,45.1,41.6,0.358,624061.8,624061.8,26683,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790038,1651562.00
02/22/2017 14:00,2,1.484,ACTIVE,213.96,351.67,59.986,1487790003,"201051344000569","219011344069620",30.55,13.00,0,334.24,374.21,46.0,42.4,0.371,636119.5,636119.5,26578,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790039,1651563.00
02/22/2017 14:00,2,1.467,ACTIVE,213.96,351.07,59.970,1487790003,"201051344000983","219011344069620",30.65,13.00,0,334.54,373.61,45.6,42.1,0.376,627547.1,627547.1,26777,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790040,1651564.00
02/22/2017 14:00,2,1.447,ACTIVE,213.96,350.77,59.954,1487790003,"201051344001158","219011344069620",30.55,14.00,0,333.93,373.91,44.8,41.3,0.367,615734.6,615734.6,27115,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790041,1651565.00
02/22/2017 14:00,2,1.461,ACTIVE,214.41,352.27,59.938,1487790003,"201051344000576","219011344069620",30.67,11.70,0,334.54,374.81,45.4,41.9,0.354,626920.0,626920.0,26658,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790042,1651566.00
02/22/2017 14:00,2,1.371,ACTIVE,211.93,346.86,59.965,1487790003,"274151322000087","219011344069620",29.70,28.00,0,333.03,361.29,41.2,37.8,0.261,828288.3,828288.3,26999,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790043,1651567.00
02/22/2017 14:15,2,1.182,ACTIVE,213.96,348.36,59.991,1487790903,"201051344000645","219011344069620",30.61,12.00,0,336.04,385.03,36.7,33.5,0.287,626177.4,626177.4,26694,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790904,1651568.00
02/22/2017 14:15,2,1.115,ACTIVE,211.48,347.16,59.986,1487790903,"274151322000085","219011344069620",29.08,19.00,0,334.24,367.90,32.8,29.7,0.217,854954.3,854954.3,26710,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790905,1651569.00
02/22/2017 14:15,2,1.195,ACTIVE,213.74,350.17,59.996,1487790903,"201051344000633","219011344069620",30.38,14.00,0,334.24,385.03,36.8,33.6,0.301,614979.6,614979.6,27198,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790906,1651570.00
02/22/2017 14:15,2,1.201,ACTIVE,213.74,349.26,59.996,1487790903,"201051344000469","219011344069620",30.57,11.30,0,334.84,382.63,37.2,34.0,0.292,617977.0,617977.0,27154,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790907,1651571.00
02/22/2017 14:15,2,1.254,ACTIVE,211.93,347.16,59.991,1487790903,"201051344000646","219011344069620",30.10,16.70,0,331.23,382.63,38.2,35.0,0.309,612772.7,612772.7,27067,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790908,1651572.00
02/22/2017 14:15,2,1.133,ACTIVE,211.25,347.76,59.996,1487790903,"274151322000052","219011344069620",29.92,21.00,0,333.63,369.10,34.3,31.2,0.234,884109.8,884109.8,26488,0,0,0,L,1151911521,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790909,1651573.00
02/22/2017 14:15,2,1.283,ACTIVE,212.61,348.36,60.012,1487790903,"201051344000585","219011344069620",30.45,15.50,0,332.73,383.53,39.6,36.3,0.309,623418.6,623418.6,27224,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790910,1651574.00
02/22/2017 14:15,2,1.250,ACTIVE,211.93,345.96,60.002,1487790903,"201051344001230","219011344069620",30.30,15.00,0,331.23,381.42,38.4,35.1,0.305,616260.2,616260.2,26917,0,0,0,L,1122011218,0,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790911,1651575.00
02/22/2017 14:15,2,1.234,ACTIVE,212.83,347.76,59.991,1487790903,"201051344000582","219011344069620",30.43,14.00,0,334.54,384.13,38.1,34.8,0.296,608131.8,608131.8,27102,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790912,1651576.00
02/22/2017 14:15,2,1.268,ACTIVE,211.93,346.86,59.996,1487790903,"201051344000955","219011344069620",30.20,16.30,0,332.43,381.42,38.8,35.6,0.318,623742.1,623742.1,27034,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790913,1651577.00
02/22/2017 14:15,2,0.729,ACTIVE,211.25,428.91,60.028,1487790903,"274151322000094","219011344069620",40.22,22.00,0,334.84,454.16,29.5,26.6,0.199,727695.5,727695.5,27428,0,0,0,L,1151911521,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790914,1651578.00
02/22/2017 14:15,2,1.217,ACTIVE,213.51,348.06,60.002,1487790903,"201051344000579","219011344069620",30.30,15.30,0,335.44,383.53,37.4,34.1,0.292,633533.9,633533.9,27013,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790914,1651579.00
02/22/2017 14:15,2,1.277,ACTIVE,211.93,345.36,59.986,1487790903,"201051344000890","219011344069620",30.40,15.80,0,332.43,382.93,39.4,36.1,0.305,620151.7,620151.7,27121,0,0,0,L,1122011218,0,122.01,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790915,1651580.00
02/22/2017 14:15,2,1.246,ACTIVE,212.38,347.16,59.996,1487790903,"201051344000438","219011344069620",30.59,15.80,0,332.73,383.53,38.6,35.3,0.314,621254.0,621254.0,27109,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790916,1651581.00
02/22/2017 14:15,2,1.270,ACTIVE,212.16,343.25,60.002,1487790903,"201051344000417","219011344069620",19.74,16.00,0,333.33,368.20,25.4,22.6,0.199,601489.3,601489.3,27342,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790917,1651582.00
02/22/2017 14:15,2,1.121,ACTIVE,211.25,346.56,60.023,1487790903,"274151322000083","219011344069620",29.50,19.80,0,333.93,368.80,33.5,30.4,0.221,875472.6,875472.6,26539,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790918,1651583.00
02/22/2017 14:15,2,1.180,ACTIVE,211.93,349.86,59.991,1487790903,"274151322000076","219011344069620",30.20,20.70,0,335.14,371.51,36.0,32.9,0.252,933263.6,933263.6,26638,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790919,1651584.00
02/22/2017 14:15,2,1.203,ACTIVE,213.06,347.16,59.991,1487790903,"201051344000868","219011344069620",30.28,11.30,0,333.93,381.73,36.9,33.7,0.283,616359.1,616359.1,27179,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790920,1651585.00
02/22/2017 14:15,2,1.182,ACTIVE,211.03,342.65,59.991,1487790903,"274151322000095","219011344069620",29.68,19.80,0,333.63,370.30,35.5,32.4,0.239,924431.1,924431.1,26746,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790921,1651586.00
02/22/2017 14:15,2,1.184,ACTIVE,213.51,346.26,60.049,1487790903,"201051344000988","219011344069620",19.98,12.70,0,335.44,371.21,23.9,21.2,0.190,574876.8,574876.8,27217,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790922,1651587.00
02/22/2017 14:15,2,1.254,ACTIVE,212.16,346.86,59.959,1487790903,"201051344001025","219011344069620",30.45,15.30,0,333.63,383.53,38.8,35.5,0.301,621008.5,621008.5,27295,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790923,1651588.00
02/22/2017 14:15,2,1.184,ACTIVE,213.29,347.76,59.981,1487790903,"201051344000458","219011344069620",30.42,13.30,0,334.84,382.63,36.5,33.3,0.296,626668.8,626668.8,26841,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790923,1651589.00
02/22/2017 14:15,2,1.189,ACTIVE,213.96,349.26,59.991,1487790903,"201051344000853","219011344069620",30.53,12.30,0,337.54,386.53,36.8,33.6,0.292,626400.0,626400.0,26690,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790924,1651590.00
02/22/2017 14:15,2,1.229,ACTIVE,212.38,346.86,59.991,1487790903,"201051344000685","219011344069620",30.16,14.70,0,333.03,382.63,37.5,34.3,0.314,621160.0,621160.0,26989,0,0,0,L,1122011218,0,122.68,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790925,1651591.00
02/22/2017 14:15,2,1.238,ACTIVE,212.38,347.76,59.965,1487790903,"201051344000917","219011344069620",30.22,14.30,0,332.13,383.53,38.0,34.7,0.301,618431.8,618431.8,26969,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790926,1651592.00
02/22/2017 14:15,2,1.236,ACTIVE,212.16,346.86,59.996,1487790903,"201051344001145","219011344069620",30.26,13.70,0,333.03,382.93,37.9,34.7,0.301,625044.4,625044.4,26835,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790927,1651593.00
02/22/2017 14:15,2,1.244,ACTIVE,212.16,346.86,59.991,1487790903,"201051344000651","219011344069620",30.10,14.30,0,333.93,383.83,38.0,34.8,0.301,616024.5,616024.5,27166,0,0,0,L,1122011218,0,122.46,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790928,1651594.00
02/22/2017 14:15,2,1.076,ACTIVE,210.57,341.45,59.975,1487790903,"274151322000088","219011344069620",29.06,20.00,0,333.63,367.30,31.7,28.7,0.208,839422.8,839422.8,26754,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790929,1651595.00
02/22/2017 14:15,2,0.742,ACTIVE,211.93,426.21,59.975,1487790903,"274151322000068","219011344069620",39.84,23.50,0,335.44,458.67,29.9,27.0,0.194,728483.6,728483.6,27328,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790930,1651596.00
02/22/2017 14:15,2,1.234,ACTIVE,211.93,346.26,59.991,1487790903,"201051344001135","219011344069620",30.53,15.30,0,332.13,382.33,38.2,34.9,0.301,611401.1,611401.1,27218,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790931,1651597.00
02/22/2017 14:15,2,1.178,ACTIVE,212.83,347.16,60.023,1487790903,"201051344000594","219011344069620",30.59,15.80,0,333.03,381.73,36.5,33.4,0.292,628540.5,628540.5,27090,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790932,1651598.00
02/22/2017 14:15,2,1.234,ACTIVE,212.38,346.26,59.991,1487790903,"201051344001203","219011344069620",30.59,15.00,0,333.03,384.73,38.2,35.0,0.314,619612.3,619612.3,27230,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790933,1651599.00
02/22/2017 14:15,2,1.080,ACTIVE,211.25,342.95,59.996,1487790903,"274151322000054","219011344069620",29.42,20.30,0,333.63,368.50,32.2,29.1,0.221,856625.2,856625.2,26666,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790934,1651600.00
02/22/2017 14:15,2,1.178,ACTIVE,213.29,346.26,60.049,1487790903,"201051344000867","219011344069620",30.53,13.30,0,334.84,381.12,36.4,33.2,0.283,615163.4,615163.4,27234,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790935,1651601.00
02/22/2017 14:15,2,1.252,ACTIVE,212.38,347.46,60.023,1487790903,"201051344001093","219011344069620",30.42,14.70,0,333.03,384.13,38.6,35.3,0.296,617213.6,617213.6,27069,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790935,1651602.00
02/22/2017 14:15,2,1.141,ACTIVE,213.51,348.06,59.996,1487790903,"201051344000900","219011344069620",30.57,11.00,0,334.24,382.63,35.4,32.3,0.278,634597.4,634597.4,26598,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790936,1651603.00
02/22/2017 14:15,2,1.156,ACTIVE,213.51,347.16,59.996,1487790903,"201051344000648","219011344069620",30.77,11.70,0,335.14,382.03,36.1,32.9,0.283,624073.7,624073.7,26684,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790937,1651604.00
02/22/2017 14:15,2,1.178,ACTIVE,213.29,348.36,59.991,1487790903,"201051344000569","219011344069620",30.71,12.70,0,334.24,382.63,36.7,33.5,0.287,636131.6,636131.6,26579,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790938,1651605.00
02/22/2017 14:15,2,1.172,ACTIVE,213.29,347.46,59.996,1487790903,"201051344000983","219011344069620",30.61,12.70,0,334.54,382.63,36.3,33.1,0.296,627559.1,627559.1,26778,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790939,1651606.00
02/22/2017 14:15,2,1.158,ACTIVE,213.29,347.16,59.991,1487790903,"201051344001158","219011344069620",30.32,13.70,0,334.54,383.53,35.6,32.5,0.287,615746.4,615746.4,27116,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790940,1651607.00
02/22/2017 14:15,2,1.078,ACTIVE,211.03,341.45,59.991,1487790903,"274151322000087","219011344069620",29.58,28.00,0,333.93,367.00,32.4,29.3,0.199,828299.1,828299.1,27000,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790942,1651608.00
02/22/2017 14:15,2,1.180,ACTIVE,213.74,348.96,59.991,1487790903,"201051344000576","219011344069620",30.18,11.00,0,336.04,385.93,36.1,32.9,0.278,626931.9,626931.9,26659,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487790943,1651609.00
02/22/2017 14:30,2,0.951,ACTIVE,213.29,345.66,59.970,1487791803,"201051344000645","219011344069620",30.22,11.30,0,335.14,365.49,29.1,26.2,0.221,626184.7,626184.7,26695,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791804,1651610.00
02/22/2017 14:30,2,0.869,ACTIVE,211.48,340.25,59.975,1487791803,"274151322000085","219011344069620",29.32,17.80,0,333.33,354.37,25.8,23.0,0.164,854960.7,854960.7,26711,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791805,1651611.00
02/22/2017 14:30,2,0.945,ACTIVE,213.51,346.86,59.975,1487791803,"201051344000633","219011344069620",30.71,13.00,0,333.93,367.00,29.4,26.5,0.225,614986.9,614986.9,27199,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791806,1651612.00
02/22/2017 14:30,2,0.947,ACTIVE,213.29,345.66,59.981,1487791803,"201051344000469","219011344069620",30.93,10.00,0,334.24,365.80,29.7,26.7,0.225,617984.4,617984.4,27155,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791807,1651613.00
02/22/2017 14:30,2,0.994,ACTIVE,211.93,343.55,59.949,1487791803,"201051344000646","219011344069620",30.49,15.50,0,331.83,363.99,30.7,27.7,0.234,612780.2,612780.2,27068,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791808,1651614.00
02/22/2017 14:30,2,0.895,ACTIVE,211.25,345.96,59.970,1487791803,"274151322000052","219011344069620",29.96,19.80,0,333.63,354.67,27.1,24.2,0.181,884116.5,884116.5,26489,0,0,0,L,1151911521,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791809,1651615.00
02/22/2017 14:30,2,1.037,ACTIVE,212.38,344.76,59.981,1487791803,"201051344000585","219011344069620",30.32,14.70,0,332.73,364.59,31.8,28.8,0.239,623426.5,623426.5,27225,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791810,1651616.00
02/22/2017 14:30,2,0.982,ACTIVE,212.16,343.55,59.981,1487791803,"201051344001230","219011344069620",30.67,13.70,0,330.93,363.69,30.6,27.6,0.230,616267.7,616267.7,26918,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791811,1651617.00
02/22/2017 14:30,2,1.002,ACTIVE,212.61,344.76,59.938,1487791803,"201051344000582","219011344069620",29.96,13.00,0,333.63,365.19,30.4,27.5,0.221,608139.3,608139.3,27103,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791812,1651618.00
02/22/2017 14:30,2,1.014,ACTIVE,211.70,343.55,59.970,1487791803,"201051344000955","219011344069620",30.42,15.00,0,331.53,363.99,31.2,28.2,0.239,623749.8,623749.8,27035,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791813,1651619.00
02/22/2017 14:30,2,0.580,ACTIVE,211.25,420.80,59.981,1487791803,"274151322000094","219011344069620",39.48,20.70,0,332.13,448.45,23.1,20.4,0.146,727701.2,727701.2,27429,0,0,0,L,1151911521,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791814,1651620.00
02/22/2017 14:30,2,0.957,ACTIVE,213.29,345.66,60.018,1487791803,"201051344000579","219011344069620",31.01,14.00,0,335.44,364.59,30.1,27.2,0.225,633541.4,633541.4,27014,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791814,1651621.00
02/22/2017 14:30,2,1.023,ACTIVE,211.93,343.55,60.012,1487791803,"201051344000890","219011344069620",30.38,15.00,0,332.43,363.69,31.6,28.5,0.239,620159.5,620159.5,27122,0,0,0,L,1122011218,0,121.78,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791815,1651622.00
02/22/2017 14:30,2,1.002,ACTIVE,212.38,343.85,60.002,1487791803,"201051344000438","219011344069620",30.49,14.70,0,333.63,364.29,31.0,28.0,0.243,621261.6,621261.6,27110,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791816,1651623.00
02/22/2017 14:30,2,1.018,ACTIVE,212.38,341.75,59.975,1487791803,"201051344000417","219011344069620",19.86,15.30,0,332.13,356.18,20.5,17.8,0.150,601494.1,601494.1,27343,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791817,1651624.00
