ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 14:30,2,0.877,ACTIVE,211.03,345.06,59.975,1487791803,"274151322000083","219011344069620",29.68,18.70,0,333.63,354.97,26.4,23.5,0.177,875479.2,875479.2,26540,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791818,1651625.00
02/22/2017 14:30,2,0.930,ACTIVE,212.16,340.85,60.007,1487791803,"274151322000076","219011344069620",30.26,19.50,0,334.84,356.78,28.5,25.6,0.190,933270.8,933270.8,26639,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791819,1651626.00
02/22/2017 14:30,2,0.957,ACTIVE,212.83,344.76,59.954,1487791803,"201051344000868","219011344069620",30.40,10.70,0,334.54,365.19,29.5,26.5,0.217,616366.5,616366.5,27180,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791820,1651627.00
02/22/2017 14:30,2,0.910,ACTIVE,211.03,341.15,60.007,1487791803,"274151322000095","219011344069620",30.26,18.70,0,333.33,355.28,27.9,25.0,0.181,924438.1,924438.1,26747,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791821,1651628.00
02/22/2017 14:30,2,0.957,ACTIVE,213.06,344.45,59.986,1487791803,"201051344000988","219011344069620",19.58,11.30,0,334.54,357.98,19.0,16.4,0.146,574881.4,574881.4,27218,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791822,1651629.00
02/22/2017 14:30,2,1.010,ACTIVE,212.16,343.55,59.996,1487791803,"201051344001025","219011344069620",30.45,14.00,0,332.73,363.99,31.2,28.2,0.234,621016.3,621016.3,27296,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791823,1651630.00
02/22/2017 14:30,2,0.949,ACTIVE,213.29,345.06,59.981,1487791803,"201051344000458","219011344069620",30.42,12.30,0,334.54,363.99,29.2,26.3,0.225,626676.1,626676.1,26842,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791824,1651631.00
02/22/2017 14:30,2,0.953,ACTIVE,213.51,346.56,59.975,1487791803,"201051344000853","219011344069620",30.38,11.30,0,336.64,365.49,29.4,26.4,0.225,626407.4,626407.4,26691,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791825,1651632.00
02/22/2017 14:30,2,0.996,ACTIVE,212.38,345.06,59.981,1487791803,"201051344000685","219011344069620",29.64,13.30,0,332.13,363.99,29.9,27.0,0.243,621167.4,621167.4,26990,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791826,1651633.00
02/22/2017 14:30,2,0.984,ACTIVE,212.38,345.06,59.981,1487791803,"201051344000917","219011344069620",30.34,13.30,0,331.53,364.29,30.3,27.3,0.234,618439.3,618439.3,26970,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791827,1651634.00
02/22/2017 14:30,2,0.984,ACTIVE,212.38,344.45,59.954,1487791803,"201051344001145","219011344069620",30.43,12.70,0,333.03,363.69,30.4,27.4,0.230,625052.0,625052.0,26836,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791827,1651635.00
02/22/2017 14:30,2,0.992,ACTIVE,212.38,344.76,59.981,1487791803,"201051344000651","219011344069620",30.30,13.00,0,333.33,363.69,30.5,27.5,0.234,616032.0,616032.0,27167,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791828,1651636.00
02/22/2017 14:30,2,0.844,ACTIVE,210.80,341.45,59.991,1487791803,"274151322000088","219011344069620",29.02,19.00,0,330.93,353.17,24.8,22.0,0.164,839429.0,839429.0,26755,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791829,1651637.00
02/22/2017 14:30,2,0.598,ACTIVE,211.70,416.89,59.991,1487791803,"274151322000068","219011344069620",39.04,22.50,0,333.03,446.65,23.6,20.9,0.146,728489.5,728489.5,27329,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791830,1651638.00
02/22/2017 14:30,2,0.986,ACTIVE,211.93,343.25,59.986,1487791803,"201051344001135","219011344069620",30.69,14.00,0,332.13,362.79,30.7,27.7,0.234,611408.7,611408.7,27219,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791831,1651639.00
02/22/2017 14:30,2,0.955,ACTIVE,212.61,344.76,59.970,1487791803,"201051344000594","219011344069620",30.24,15.00,0,333.03,363.69,29.3,26.4,0.221,628547.8,628547.8,27091,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791832,1651640.00
02/22/2017 14:30,2,0.998,ACTIVE,212.38,343.55,59.986,1487791803,"201051344001203","219011344069620",30.38,13.70,0,333.03,364.29,30.7,27.7,0.243,619620.0,619620.0,27231,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791833,1651641.00
02/22/2017 14:30,2,0.859,ACTIVE,211.03,340.25,59.996,1487791803,"274151322000054","219011344069620",29.24,19.00,0,330.93,353.77,25.5,22.7,0.168,856631.6,856631.6,26667,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791834,1651642.00
02/22/2017 14:30,2,0.955,ACTIVE,213.29,344.15,59.991,1487791803,"201051344000867","219011344069620",30.02,12.30,0,333.63,363.39,29.1,26.2,0.217,615170.7,615170.7,27235,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791835,1651643.00
02/22/2017 14:30,2,1.010,ACTIVE,212.16,344.45,60.039,1487791803,"201051344001093","219011344069620",30.47,13.30,0,332.73,363.39,31.2,28.2,0.234,617221.3,617221.3,27070,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791836,1651644.00
02/22/2017 14:30,2,0.898,ACTIVE,212.83,345.66,60.018,1487791803,"201051344000900","219011344069620",30.65,10.30,0,334.54,365.19,27.9,25.0,0.217,634604.4,634604.4,26599,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791837,1651645.00
02/22/2017 14:30,2,0.947,ACTIVE,213.29,345.06,60.023,1487791803,"201051344000648","219011344069620",30.20,11.00,0,334.24,364.29,29.0,26.1,0.217,624081.0,624081.0,26685,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791838,1651646.00
02/22/2017 14:30,2,0.951,ACTIVE,213.29,345.06,59.996,1487791803,"201051344000569","219011344069620",30.53,11.70,0,334.54,363.99,29.5,26.5,0.221,636139.0,636139.0,26580,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791838,1651647.00
02/22/2017 14:30,2,0.939,ACTIVE,213.06,345.36,59.944,1487791803,"201051344000983","219011344069620",30.36,11.30,0,333.93,363.69,28.9,26.0,0.225,627566.3,627566.3,26779,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791839,1651648.00
02/22/2017 14:30,2,0.926,ACTIVE,213.29,345.06,59.981,1487791803,"201051344001158","219011344069620",30.24,12.30,0,334.24,364.29,28.4,25.5,0.225,615753.5,615753.5,27117,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791840,1651649.00
02/22/2017 14:30,2,0.938,ACTIVE,213.74,346.86,60.002,1487791803,"201051344000576","219011344069620",30.42,10.30,0,334.84,364.59,28.9,26.0,0.217,626939.2,626939.2,26660,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791841,1651650.00
02/22/2017 14:30,2,0.854,ACTIVE,211.25,339.95,59.970,1487791803,"274151322000087","219011344069620",29.48,26.30,0,329.73,354.07,25.5,22.7,0.150,828305.5,828305.5,27001,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487791842,1651651.00
02/22/2017 14:45,2,0.789,ACTIVE,213.29,342.95,59.986,1487792703,"201051344000645","219011344069620",30.30,11.70,0,334.54,359.18,24.2,21.5,0.172,626190.1,626190.1,26696,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792705,1651652.00
02/22/2017 14:45,2,0.721,ACTIVE,211.03,339.95,59.965,1487792703,"274151322000085","219011344069620",29.12,17.00,0,329.43,350.47,21.2,18.6,0.128,854965.4,854965.4,26712,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792705,1651653.00
02/22/2017 14:45,2,0.807,ACTIVE,213.29,344.45,59.970,1487792703,"201051344000633","219011344069620",30.02,12.70,0,333.63,360.38,24.5,21.8,0.177,614992.5,614992.5,27200,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792706,1651654.00
02/22/2017 14:45,2,0.807,ACTIVE,213.06,343.25,59.986,1487792703,"201051344000469","219011344069620",30.28,10.00,0,333.03,359.18,24.8,22.0,0.186,617990.0,617990.0,27156,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792707,1651655.00
02/22/2017 14:45,2,0.824,ACTIVE,211.48,342.05,59.975,1487792703,"201051344000646","219011344069620",30.53,14.70,0,331.53,357.98,25.5,22.7,0.190,612785.9,612785.9,27069,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792708,1651656.00
02/22/2017 14:45,2,0.750,ACTIVE,210.57,340.25,59.965,1487792703,"274151322000052","219011344069620",29.48,19.00,0,330.63,351.07,22.4,19.7,0.146,884121.5,884121.5,26490,0,0,0,L,1151911521,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792709,1651657.00
02/22/2017 14:45,2,0.867,ACTIVE,211.93,342.35,59.954,1487792703,"201051344000585","219011344069620",30.04,13.70,0,332.43,358.88,26.4,23.6,0.186,623432.5,623432.5,27226,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792710,1651658.00
02/22/2017 14:45,2,0.816,ACTIVE,211.93,341.15,59.917,1487792703,"201051344001230","219011344069620",30.38,13.00,0,330.63,357.08,25.1,22.3,0.186,616273.4,616273.4,26919,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792711,1651659.00
02/22/2017 14:45,2,0.828,ACTIVE,212.38,342.35,59.970,1487792703,"201051344000582","219011344069620",30.18,12.30,0,332.13,358.88,25.4,22.6,0.181,608145.0,608145.0,27104,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792712,1651660.00
02/22/2017 14:45,2,0.846,ACTIVE,211.48,341.15,60.018,1487792703,"201051344000955","219011344069620",30.42,14.00,0,330.63,357.68,26.1,23.3,0.190,623755.7,623755.7,27036,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792713,1651661.00
02/22/2017 14:45,2,0.467,ACTIVE,211.03,424.41,59.965,1487792703,"274151322000094","219011344069620",40.04,19.80,0,334.54,437.93,18.9,16.3,0.119,727705.4,727705.4,27430,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792713,1651662.00
02/22/2017 14:45,2,0.812,ACTIVE,212.83,342.65,59.970,1487792703,"201051344000579","219011344069620",30.69,13.70,0,334.54,358.88,25.4,22.5,0.181,633547.2,633547.2,27015,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792714,1651663.00
02/22/2017 14:45,2,0.857,ACTIVE,211.70,340.85,59.996,1487792703,"201051344000890","219011344069620",30.36,14.30,0,331.53,357.98,26.4,23.5,0.186,620165.5,620165.5,27123,0,0,0,L,1122011218,0,121.78,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792715,1651664.00
02/22/2017 14:45,2,0.811,ACTIVE,211.93,343.25,59.975,1487792703,"201051344000438","219011344069620",31.33,13.70,0,331.83,357.98,25.8,23.0,0.190,621267.4,621267.4,27111,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792716,1651665.00
02/22/2017 14:45,2,0.857,ACTIVE,212.16,339.95,59.938,1487792703,"201051344000417","219011344069620",19.66,14.30,0,331.83,351.97,17.1,14.6,0.119,601497.8,601497.8,27344,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792717,1651666.00
02/22/2017 14:45,2,0.727,ACTIVE,210.80,341.15,59.965,1487792703,"274151322000083","219011344069620",29.38,17.80,0,330.63,351.07,21.6,18.9,0.146,875484.0,875484.0,26541,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792718,1651667.00
02/22/2017 14:45,2,0.764,ACTIVE,211.70,344.15,59.933,1487792703,"274151322000076","219011344069620",30.12,18.30,0,331.53,352.27,23.4,20.6,0.155,933276.0,933276.0,26640,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792719,1651668.00
02/22/2017 14:45,2,0.814,ACTIVE,212.83,342.65,59.981,1487792703,"201051344000868","219011344069620",29.66,10.70,0,333.63,357.98,24.5,21.7,0.177,616372.1,616372.1,27181,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792720,1651669.00
02/22/2017 14:45,2,0.750,ACTIVE,210.80,339.65,59.965,1487792703,"274151322000095","219011344069620",30.04,17.80,0,330.33,351.07,22.9,20.1,0.150,924443.2,924443.2,26748,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792721,1651670.00
02/22/2017 14:45,2,0.789,ACTIVE,212.83,342.05,59.975,1487792703,"201051344000988","219011344069620",19.60,11.30,0,334.24,353.77,15.7,13.2,0.119,574884.8,574884.8,27219,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792722,1651671.00
02/22/2017 14:45,2,0.828,ACTIVE,211.93,340.85,59.965,1487792703,"201051344001025","219011344069620",30.69,13.30,0,332.13,357.68,25.8,22.9,0.186,621022.1,621022.1,27297,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792723,1651672.00
02/22/2017 14:45,2,0.797,ACTIVE,212.83,342.35,59.986,1487792703,"201051344000458","219011344069620",30.18,12.30,0,334.24,358.28,24.4,21.6,0.181,626681.6,626681.6,26843,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792723,1651673.00
02/22/2017 14:45,2,0.793,ACTIVE,213.51,344.45,59.981,1487792703,"201051344000853","219011344069620",30.18,11.30,0,334.54,360.38,24.2,21.5,0.177,626412.9,626412.9,26692,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792724,1651674.00
02/22/2017 14:45,2,0.807,ACTIVE,212.16,342.95,59.986,1487792703,"201051344000685","219011344069620",30.42,12.70,0,332.13,359.18,24.9,22.1,0.194,621173.0,621173.0,26991,0,0,0,L,1122011218,0,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792725,1651675.00
02/22/2017 14:45,2,0.828,ACTIVE,212.16,343.25,59.986,1487792703,"201051344000917","219011344069620",29.96,12.70,0,331.83,359.48,25.2,22.4,0.186,618445.0,618445.0,26971,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792726,1651676.00
02/22/2017 14:45,2,0.822,ACTIVE,212.16,341.75,60.012,1487792703,"201051344001145","219011344069620",30.28,12.00,0,332.73,359.18,25.3,22.5,0.190,625057.6,625057.6,26837,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792727,1651677.00
02/22/2017 14:45,2,0.826,ACTIVE,212.16,342.95,60.028,1487792703,"201051344000651","219011344069620",30.22,12.30,0,333.33,358.88,25.3,22.5,0.186,616037.7,616037.7,27168,0,0,0,L,1122011218,0,122.46,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792728,1651678.00
02/22/2017 14:45,2,0.684,ACTIVE,210.57,338.14,59.975,1487792703,"274151322000088","219011344069620",29.22,17.80,0,329.43,349.86,20.2,17.6,0.128,839433.5,839433.5,26756,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792729,1651679.00
02/22/2017 14:45,2,0.486,ACTIVE,211.70,422.60,59.965,1487792703,"274151322000068","219011344069620",39.76,21.80,0,334.54,435.83,19.6,17.0,0.110,728493.8,728493.8,27330,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792730,1651680.00
02/22/2017 14:45,2,0.822,ACTIVE,211.93,340.85,59.938,1487792703,"201051344001135","219011344069620",30.67,13.00,0,332.73,357.38,25.5,22.7,0.186,611414.5,611414.5,27220,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792731,1651681.00
02/22/2017 14:45,2,0.789,ACTIVE,212.38,342.65,59.991,1487792703,"201051344000594","219011344069620",30.65,14.30,0,332.73,358.58,24.5,21.8,0.177,628553.4,628553.4,27092,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792732,1651682.00
02/22/2017 14:45,2,0.838,ACTIVE,212.16,341.45,59.938,1487792703,"201051344001203","219011344069620",29.84,13.00,0,332.43,359.48,25.3,22.5,0.190,619625.7,619625.7,27232,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792733,1651683.00
02/22/2017 14:45,2,0.703,ACTIVE,210.80,338.74,59.986,1487792703,"274151322000054","219011344069620",29.34,17.80,0,330.33,350.47,20.9,18.3,0.146,856636.3,856636.3,26668,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792734,1651684.00
02/22/2017 14:45,2,0.785,ACTIVE,213.06,342.05,60.012,1487792703,"201051344000867","219011344069620",30.45,12.30,0,333.33,357.98,24.2,21.5,0.172,615176.2,615176.2,27236,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792735,1651685.00
02/22/2017 14:45,2,0.844,ACTIVE,212.16,342.35,59.986,1487792703,"201051344001093","219011344069620",30.43,13.00,0,332.43,358.58,26.1,23.2,0.186,617227.2,617227.2,27071,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792736,1651686.00
02/22/2017 14:45,2,0.748,ACTIVE,212.61,343.25,59.991,1487792703,"201051344000900","219011344069620",30.30,10.70,0,332.73,357.98,23.0,20.3,0.177,634609.7,634609.7,26600,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792737,1651687.00
02/22/2017 14:45,2,0.795,ACTIVE,212.83,342.65,59.986,1487792703,"201051344000648","219011344069620",30.12,10.70,0,334.84,359.78,24.3,21.5,0.177,624086.5,624086.5,26686,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792738,1651688.00
02/22/2017 14:45,2,0.801,ACTIVE,212.83,342.65,59.996,1487792703,"201051344000569","219011344069620",30.30,11.70,0,333.93,358.88,24.6,21.8,0.181,636144.6,636144.6,26581,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792739,1651689.00
02/22/2017 14:45,2,0.789,ACTIVE,212.83,342.65,59.986,1487792703,"201051344000983","219011344069620",30.18,11.30,0,332.13,358.28,24.2,21.4,0.181,627571.9,627571.9,26780,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792740,1651690.00
02/22/2017 14:45,2,0.766,ACTIVE,212.83,342.05,59.986,1487792703,"201051344001158","219011344069620",30.38,12.00,0,333.33,358.88,23.6,20.9,0.177,615758.9,615758.9,27118,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792741,1651691.00
02/22/2017 14:45,2,0.781,ACTIVE,213.29,343.85,60.028,1487792703,"201051344000576","219011344069620",30.36,10.30,0,333.93,359.48,24.1,21.3,0.177,626944.6,626944.6,26661,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792742,1651692.00
02/22/2017 14:45,2,0.707,ACTIVE,211.03,337.24,59.986,1487792703,"274151322000087","219011344069620",29.22,24.50,0,329.13,350.17,20.9,18.3,0.115,828310.2,828310.2,27002,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487792742,1651693.00
02/22/2017 15:00,2,0.541,ACTIVE,214.19,343.55,59.996,1487793603,"201051344000645","219011344069620",29.58,10.70,0,333.03,355.28,16.2,13.7,0.106,626194.4,626194.4,26697,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793604,1651694.00
02/22/2017 15:00,2,0.457,ACTIVE,212.16,341.45,60.002,1487793603,"274151322000085","219011344069620",28.82,16.00,0,333.33,346.86,13.3,10.9,0.080,854968.9,854968.9,26713,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793605,1651695.00
02/22/2017 15:00,2,0.553,ACTIVE,214.41,344.76,60.002,1487793603,"201051344000633","219011344069620",29.92,12.00,0,332.13,356.48,16.8,14.2,0.097,614996.8,614996.8,27201,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793606,1651696.00
02/22/2017 15:00,2,0.568,ACTIVE,213.96,342.95,60.007,1487793603,"201051344000469","219011344069620",29.34,9.00,0,331.83,354.97,16.9,14.4,0.106,617994.4,617994.4,27157,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793607,1651697.00
02/22/2017 15:00,2,0.564,ACTIVE,212.38,341.15,60.039,1487793603,"201051344000646","219011344069620",29.82,13.30,0,329.73,353.77,17.1,14.5,0.106,612790.4,612790.4,27070,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793608,1651698.00
02/22/2017 15:00,2,0.488,ACTIVE,212.16,342.65,60.002,1487793603,"274151322000052","219011344069620",29.10,17.80,0,333.33,347.76,14.4,12.0,0.088,884125.2,884125.2,26491,0,0,0,L,1151911521,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793609,1651699.00
02/22/2017 15:00,2,0.590,ACTIVE,212.61,342.05,60.023,1487793603,"201051344000585","219011344069620",29.48,12.30,0,331.83,354.67,17.6,15.1,0.110,623437.1,623437.1,27227,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793610,1651700.00
02/22/2017 15:00,2,0.562,ACTIVE,212.38,340.55,59.986,1487793603,"201051344001230","219011344069620",29.40,12.00,0,329.43,352.57,16.8,14.2,0.106,616277.8,616277.8,26920,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793611,1651701.00
02/22/2017 15:00,2,0.566,ACTIVE,213.06,341.75,59.975,1487793603,"201051344000582","219011344069620",29.68,11.30,0,331.83,354.07,17.1,14.5,0.110,608149.4,608149.4,27105,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793612,1651702.00
02/22/2017 15:00,2,0.580,ACTIVE,212.16,339.95,59.991,1487793603,"201051344000955","219011344069620",30.16,13.00,0,329.43,353.47,17.8,15.2,0.115,623760.3,623760.3,27037,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793613,1651703.00
02/22/2017 15:00,2,0.297,ACTIVE,212.16,410.88,59.996,1487793603,"274151322000094","219011344069620",38.84,19.00,0,334.54,442.14,11.7,9.4,0.066,727708.4,727708.4,27431,0,0,0,L,1151911521,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793614,1651704.00
02/22/2017 15:00,2,0.564,ACTIVE,213.96,342.05,59.996,1487793603,"201051344000579","219011344069620",30.67,12.30,0,333.03,354.97,17.6,15.0,0.106,633551.7,633551.7,27016,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793615,1651705.00
02/22/2017 15:00,2,0.590,ACTIVE,212.61,340.25,60.007,1487793603,"201051344000890","219011344069620",29.78,13.00,0,330.63,353.77,17.8,15.3,0.115,620170.1,620170.1,27124,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793615,1651706.00
02/22/2017 15:00,2,0.576,ACTIVE,212.61,341.15,60.002,1487793603,"201051344000438","219011344069620",29.74,12.70,0,332.43,354.07,17.4,14.9,0.110,621272.0,621272.0,27112,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793616,1651707.00
02/22/2017 15:00,2,0.588,ACTIVE,212.83,339.95,60.002,1487793603,"201051344000417","219011344069620",19.68,13.30,0,330.93,348.36,11.8,9.4,0.066,601500.7,601500.7,27345,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793617,1651708.00
02/22/2017 15:00,2,0.473,ACTIVE,212.16,339.65,59.991,1487793603,"274151322000083","219011344069620",28.57,17.00,0,333.03,347.76,13.7,11.3,0.084,875487.6,875487.6,26542,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793618,1651709.00
02/22/2017 15:00,2,0.490,ACTIVE,212.83,341.15,60.002,1487793603,"274151322000076","219011344069620",30.00,17.50,0,334.24,348.66,15.0,12.5,0.088,933280.0,933280.0,26641,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793619,1651710.00
02/22/2017 15:00,2,0.553,ACTIVE,213.74,342.65,59.986,1487793603,"201051344000868","219011344069620",29.94,9.70,0,331.83,354.67,16.8,14.3,0.106,616376.4,616376.4,27182,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793620,1651711.00
02/22/2017 15:00,2,0.486,ACTIVE,212.16,339.34,59.996,1487793603,"274151322000095","219011344069620",29.38,16.70,0,333.33,347.46,14.5,12.0,0.088,924447.0,924447.0,26749,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793621,1651712.00
02/22/2017 15:00,2,0.521,ACTIVE,213.51,342.65,59.996,1487793603,"201051344000988","219011344069620",19.74,10.30,0,331.83,351.37,10.5,8.2,0.066,574887.3,574887.3,27220,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793622,1651713.00
02/22/2017 15:00,2,0.574,ACTIVE,212.38,340.25,59.991,1487793603,"201051344001025","219011344069620",29.84,12.00,0,331.53,353.47,17.4,14.9,0.115,621026.6,621026.6,27298,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793623,1651714.00
02/22/2017 15:00,2,0.568,ACTIVE,213.96,342.65,60.023,1487793603,"201051344000458","219011344069620",29.36,11.30,0,332.43,354.07,16.9,14.4,0.110,626686.0,626686.0,26844,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793624,1651715.00
02/22/2017 15:00,2,0.549,ACTIVE,214.41,344.45,59.996,1487793603,"201051344000853","219011344069620",30.04,10.30,0,333.93,356.48,16.7,14.2,0.106,626417.1,626417.1,26693,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793625,1651716.00
02/22/2017 15:00,2,0.551,ACTIVE,213.06,342.05,60.002,1487793603,"201051344000685","219011344069620",30.14,11.70,0,330.93,354.37,16.9,14.3,0.110,621177.4,621177.4,26992,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793625,1651717.00
02/22/2017 15:00,2,0.562,ACTIVE,212.83,342.05,60.007,1487793603,"201051344000917","219011344069620",29.90,11.70,0,330.63,354.67,17.1,14.6,0.110,618449.4,618449.4,26972,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793626,1651718.00
02/22/2017 15:00,2,0.551,ACTIVE,212.83,341.45,59.996,1487793603,"201051344001145","219011344069620",30.10,11.00,0,332.13,354.97,16.8,14.3,0.110,625062.0,625062.0,26838,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793627,1651719.00
02/22/2017 15:00,2,0.564,ACTIVE,212.83,341.45,60.023,1487793603,"201051344000651","219011344069620",30.06,11.00,0,331.83,353.77,17.2,14.7,0.110,616042.1,616042.1,27169,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793628,1651720.00
02/22/2017 15:00,2,0.451,ACTIVE,211.93,338.74,59.991,1487793603,"274151322000088","219011344069620",28.17,17.00,0,333.03,346.56,12.9,10.5,0.071,839436.9,839436.9,26757,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793629,1651721.00
02/22/2017 15:00,2,0.305,ACTIVE,212.83,426.21,60.002,1487793603,"274151322000068","219011344069620",40.45,21.00,0,334.84,438.23,12.5,10.1,0.062,728497.0,728497.0,27331,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793630,1651722.00
02/22/2017 15:00,2,0.574,ACTIVE,212.38,340.55,60.007,1487793603,"201051344001135","219011344069620",29.84,11.70,0,331.23,353.17,17.4,14.9,0.110,611419.0,611419.0,27221,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793631,1651723.00
02/22/2017 15:00,2,0.559,ACTIVE,213.51,342.95,60.002,1487793603,"201051344000594","219011344069620",30.12,13.30,0,331.83,353.77,17.0,14.5,0.110,628557.7,628557.7,27093,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793632,1651724.00
02/22/2017 15:00,2,0.574,ACTIVE,212.83,341.15,59.996,1487793603,"201051344001203","219011344069620",29.76,12.00,0,332.13,354.37,17.4,14.8,0.115,619630.1,619630.1,27233,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793633,1651725.00
02/22/2017 15:00,2,0.465,ACTIVE,211.70,340.25,60.002,1487793603,"274151322000054","219011344069620",28.90,16.70,0,332.73,347.16,13.6,11.2,0.084,856639.8,856639.8,26669,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793634,1651726.00
02/22/2017 15:00,2,0.559,ACTIVE,213.96,342.05,59.975,1487793603,"201051344000867","219011344069620",29.78,11.30,0,331.83,354.07,16.9,14.4,0.106,615180.5,615180.5,27237,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793635,1651727.00
02/22/2017 15:00,2,0.594,ACTIVE,212.83,342.05,60.007,1487793603,"201051344001093","219011344069620",30.00,11.70,0,330.93,354.07,18.1,15.5,0.106,617231.8,617231.8,27072,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793635,1651728.00
02/22/2017 15:00,2,0.512,ACTIVE,213.74,342.95,60.007,1487793603,"201051344000900","219011344069620",29.68,9.70,0,332.13,354.37,15.4,13.0,0.102,634613.6,634613.6,26601,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793636,1651729.00
02/22/2017 15:00,2,0.557,ACTIVE,213.96,342.05,60.012,1487793603,"201051344000648","219011344069620",30.16,10.00,0,333.33,354.97,17.1,14.5,0.106,624090.8,624090.8,26687,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793637,1651730.00
02/22/2017 15:00,2,0.570,ACTIVE,213.96,342.65,60.007,1487793603,"201051344000569","219011344069620",29.88,10.70,0,333.63,354.07,17.3,14.8,0.110,636148.9,636148.9,26582,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793638,1651731.00
02/22/2017 15:00,2,0.551,ACTIVE,213.96,342.65,59.996,1487793603,"201051344000983","219011344069620",30.24,10.30,0,331.83,353.17,16.9,14.4,0.115,627576.1,627576.1,26781,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793639,1651732.00
02/22/2017 15:00,2,0.549,ACTIVE,213.96,342.65,59.996,1487793603,"201051344001158","219011344069620",29.34,11.00,0,332.43,354.37,16.3,13.8,0.115,615763.0,615763.0,27119,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793640,1651733.00
02/22/2017 15:00,2,0.555,ACTIVE,214.41,344.15,59.959,1487793603,"201051344000576","219011344069620",30.12,9.70,0,333.33,354.37,16.9,14.4,0.106,626948.9,626948.9,26662,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793641,1651734.00
02/22/2017 15:00,2,0.488,ACTIVE,212.38,341.45,59.991,1487793603,"274151322000087","219011344069620",27.81,22.80,0,333.33,346.86,13.7,11.3,0.080,828313.7,828313.7,27003,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487793642,1651735.00
02/22/2017 15:15,2,0.527,ACTIVE,213.96,342.35,59.981,1487794503,"201051344000645","219011344069620",30.18,10.00,0,335.74,355.28,16.2,13.7,0.102,626198.7,626198.7,26698,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794504,1651736.00
02/22/2017 15:15,2,0.457,ACTIVE,212.16,339.34,59.981,1487794503,"274151322000085","219011344069620",28.67,15.30,0,333.03,348.96,13.3,11.0,0.075,854972.6,854972.6,26714,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794505,1651737.00
02/22/2017 15:15,2,0.555,ACTIVE,213.96,343.85,59.986,1487794503,"201051344000633","219011344069620",29.80,11.30,0,335.44,356.18,16.8,14.3,0.110,615001.2,615001.2,27202,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794506,1651738.00
02/22/2017 15:15,2,0.568,ACTIVE,213.74,342.35,59.975,1487794503,"201051344000469","219011344069620",29.40,8.50,0,334.54,354.67,16.9,14.4,0.102,617998.8,617998.8,27158,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794507,1651739.00
02/22/2017 15:15,2,0.549,ACTIVE,212.16,340.55,59.975,1487794503,"201051344000646","219011344069620",30.18,12.30,0,332.73,354.07,16.8,14.3,0.110,612795.0,612795.0,27071,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794508,1651740.00
02/22/2017 15:15,2,0.486,ACTIVE,211.93,340.55,59.975,1487794503,"274151322000052","219011344069620",29.16,16.70,0,332.13,350.17,14.4,12.0,0.084,884129.1,884129.1,26492,0,0,0,L,1151911521,0,120.88,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794508,1651741.00
02/22/2017 15:15,2,0.574,ACTIVE,212.61,340.85,59.991,1487794503,"201051344000585","219011344069620",30.00,12.00,0,332.73,354.07,17.5,14.9,0.110,623441.8,623441.8,27228,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794509,1651742.00
02/22/2017 15:15,2,0.561,ACTIVE,212.38,339.65,60.002,1487794503,"201051344001230","219011344069620",28.84,11.30,0,331.53,352.57,16.4,13.9,0.102,616282.2,616282.2,26921,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794510,1651743.00
02/22/2017 15:15,2,0.561,ACTIVE,212.83,340.85,59.970,1487794503,"201051344000582","219011344069620",29.48,10.70,0,333.63,354.07,16.8,14.2,0.106,608154.0,608154.0,27106,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794511,1651744.00
02/22/2017 15:15,2,0.576,ACTIVE,211.93,339.34,59.986,1487794503,"201051344000955","219011344069620",30.00,12.30,0,331.53,353.17,17.6,15.0,0.115,623765.0,623765.0,27038,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794512,1651745.00
02/22/2017 15:15,2,0.289,ACTIVE,212.16,419.00,59.981,1487794503,"274151322000094","219011344069620",39.70,18.00,0,336.64,447.85,11.7,9.3,0.066,727711.5,727711.5,27432,0,0,0,L,1151911521,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794513,1651746.00
02/22/2017 15:15,2,0.576,ACTIVE,213.74,342.35,60.007,1487794503,"201051344000579","219011344069620",30.04,11.70,0,334.54,354.97,17.6,15.0,0.106,633556.3,633556.3,27017,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794514,1651747.00
02/22/2017 15:15,2,0.574,ACTIVE,212.16,339.95,59.991,1487794503,"201051344000890","219011344069620",30.18,12.30,0,332.43,353.47,17.6,15.0,0.110,620174.9,620174.9,27125,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794515,1651748.00
02/22/2017 15:15,2,0.559,ACTIVE,212.38,340.85,59.991,1487794503,"201051344000438","219011344069620",30.47,11.70,0,333.63,354.37,17.3,14.7,0.106,621276.6,621276.6,27113,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794516,1651749.00
02/22/2017 15:15,2,0.576,ACTIVE,212.38,339.04,59.991,1487794503,"201051344000417","219011344069620",19.72,12.00,0,333.03,348.96,11.5,9.2,0.066,601503.6,601503.6,27346,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794517,1651750.00
02/22/2017 15:15,2,0.465,ACTIVE,211.93,340.85,60.002,1487794503,"274151322000083","219011344069620",28.94,16.00,0,332.13,349.86,13.7,11.3,0.088,875491.3,875491.3,26543,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794518,1651751.00
02/22/2017 15:15,2,0.492,ACTIVE,212.83,341.15,59.981,1487794503,"274151322000076","219011344069620",29.76,16.30,0,332.73,350.77,14.8,12.4,0.088,933284.0,933284.0,26642,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794519,1651752.00
02/22/2017 15:15,2,0.545,ACTIVE,213.51,342.05,59.996,1487794503,"201051344000868","219011344069620",30.06,9.30,0,334.84,354.07,16.6,14.1,0.102,616380.8,616380.8,27183,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794519,1651753.00
02/22/2017 15:15,2,0.482,ACTIVE,211.93,339.95,59.996,1487794503,"274151322000095","219011344069620",29.22,15.80,0,332.43,349.86,14.3,11.9,0.088,924450.9,924450.9,26750,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794520,1651754.00
02/22/2017 15:15,2,0.523,ACTIVE,213.51,342.35,59.991,1487794503,"201051344000988","219011344069620",19.56,10.00,0,333.93,351.67,10.4,8.1,0.062,574889.9,574889.9,27221,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794521,1651755.00
02/22/2017 15:15,2,0.566,ACTIVE,212.16,339.34,59.986,1487794503,"201051344001025","219011344069620",29.48,11.30,0,332.43,354.37,17.0,14.5,0.110,621031.2,621031.2,27299,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794522,1651756.00
02/22/2017 15:15,2,0.535,ACTIVE,213.51,342.05,60.002,1487794503,"201051344000458","219011344069620",30.63,11.00,0,334.54,354.67,16.6,14.1,0.106,626690.4,626690.4,26845,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794523,1651757.00
02/22/2017 15:15,2,0.541,ACTIVE,214.19,343.85,59.991,1487794503,"201051344000853","219011344069620",30.30,9.70,0,336.34,356.18,16.6,14.1,0.102,626421.5,626421.5,26694,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794524,1651758.00
02/22/2017 15:15,2,0.541,ACTIVE,212.61,341.75,59.991,1487794503,"201051344000685","219011344069620",30.02,11.00,0,333.03,354.37,16.5,14.0,0.115,621181.8,621181.8,26993,0,0,0,L,1122011218,0,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794525,1651759.00
02/22/2017 15:15,2,0.551,ACTIVE,212.38,341.45,59.996,1487794503,"201051344000917","219011344069620",29.82,11.30,0,332.13,354.37,16.7,14.2,0.110,618453.9,618453.9,26973,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794526,1651760.00
02/22/2017 15:15,2,0.543,ACTIVE,212.61,341.15,60.002,1487794503,"201051344001145","219011344069620",29.84,10.30,0,333.93,354.37,16.4,13.9,0.110,625066.5,625066.5,26839,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794527,1651761.00
02/22/2017 15:15,2,0.557,ACTIVE,212.38,341.15,59.991,1487794503,"201051344000651","219011344069620",29.92,10.70,0,333.63,354.37,16.9,14.4,0.110,616046.7,616046.7,27170,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794528,1651762.00
02/22/2017 15:15,2,0.453,ACTIVE,211.70,340.25,59.975,1487794503,"274151322000088","219011344069620",27.75,15.80,0,332.13,348.66,12.8,10.4,0.071,839440.3,839440.3,26758,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794528,1651763.00
02/22/2017 15:15,2,0.305,ACTIVE,212.61,422.30,59.996,1487794503,"274151322000068","219011344069620",39.98,19.50,0,337.54,441.24,12.3,10.0,0.066,728500.3,728500.3,27332,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794529,1651764.00
02/22/2017 15:15,2,0.564,ACTIVE,211.93,339.65,59.996,1487794503,"201051344001135","219011344069620",29.56,11.30,0,332.43,353.47,16.9,14.4,0.110,611423.6,611423.6,27222,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794530,1651765.00
02/22/2017 15:15,2,0.549,ACTIVE,213.29,342.05,60.023,1487794503,"201051344000594","219011344069620",30.16,12.70,0,333.63,354.67,16.8,14.3,0.102,628562.2,628562.2,27094,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794531,1651766.00
02/22/2017 15:15,2,0.561,ACTIVE,212.38,340.25,59.996,1487794503,"201051344001203","219011344069620",29.78,11.70,0,332.73,354.97,16.9,14.4,0.115,619634.7,619634.7,27234,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794532,1651767.00
