ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 15:15,2,0.457,ACTIVE,211.70,341.15,59.986,1487794503,"274151322000054","219011344069620",28.86,15.80,0,332.13,349.26,13.4,11.0,0.075,856643.4,856643.4,26670,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794533,1651768.00
02/22/2017 15:15,2,0.545,ACTIVE,213.74,341.45,59.996,1487794503,"201051344000867","219011344069620",30.00,10.70,0,334.24,354.37,16.6,14.1,0.097,615184.9,615184.9,27238,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794534,1651769.00
02/22/2017 15:15,2,0.582,ACTIVE,212.38,341.15,59.970,1487794503,"201051344001093","219011344069620",29.94,11.00,0,333.03,354.07,17.7,15.1,0.097,617236.6,617236.6,27073,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794535,1651770.00
02/22/2017 15:15,2,0.504,ACTIVE,213.29,342.05,60.012,1487794503,"201051344000900","219011344069620",29.60,9.00,0,334.54,354.67,15.2,12.7,0.106,634617.6,634617.6,26602,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794536,1651771.00
02/22/2017 15:15,2,0.557,ACTIVE,213.74,342.35,59.991,1487794503,"201051344000648","219011344069620",29.90,9.30,0,335.44,355.28,16.9,14.4,0.106,624095.3,624095.3,26688,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794537,1651772.00
02/22/2017 15:15,2,0.541,ACTIVE,213.74,342.35,59.991,1487794503,"201051344000569","219011344069620",30.65,10.00,0,334.54,354.67,16.9,14.3,0.106,636153.4,636153.4,26583,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794538,1651773.00
02/22/2017 15:15,2,0.543,ACTIVE,213.74,341.75,59.986,1487794503,"201051344000983","219011344069620",29.96,10.00,0,334.54,354.37,16.5,14.0,0.106,627580.5,627580.5,26782,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794539,1651774.00
02/22/2017 15:15,2,0.535,ACTIVE,213.74,342.65,59.996,1487794503,"201051344001158","219011344069620",29.62,10.30,0,334.24,354.97,16.1,13.6,0.106,615767.3,615767.3,27120,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794539,1651775.00
02/22/2017 15:15,2,0.545,ACTIVE,214.19,343.55,59.981,1487794503,"201051344000576","219011344069620",30.22,9.00,0,335.14,355.58,16.7,14.2,0.102,626953.3,626953.3,26663,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794540,1651776.00
02/22/2017 15:15,2,0.465,ACTIVE,211.93,340.25,59.991,1487794503,"274151322000087","219011344069620",28.57,21.30,0,332.13,349.56,13.5,11.1,0.057,828317.3,828317.3,27004,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487794541,1651777.00
02/22/2017 15:30,2,0.512,ACTIVE,213.96,341.45,60.018,1487795403,"201051344000645","219011344069620",30.00,10.00,0,335.14,351.67,15.6,13.1,0.097,626201.8,626201.8,26699,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795405,1651778.00
02/22/2017 15:30,2,0.449,ACTIVE,211.70,338.14,59.986,1487795403,"274151322000085","219011344069620",28.63,14.30,0,334.24,345.06,13.0,10.6,0.071,854975.0,854975.0,26715,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795405,1651779.00
02/22/2017 15:30,2,0.539,ACTIVE,213.96,343.25,60.007,1487795403,"201051344000633","219011344069620",29.82,11.00,0,334.24,352.27,16.3,13.8,0.097,615004.5,615004.5,27203,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795406,1651780.00
02/22/2017 15:30,2,0.543,ACTIVE,213.29,341.15,59.959,1487795403,"201051344000469","219011344069620",29.74,9.00,0,333.33,350.47,16.4,13.9,0.102,618002.2,618002.2,27159,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795407,1651781.00
02/22/2017 15:30,2,0.539,ACTIVE,212.16,339.95,59.938,1487795403,"201051344000646","219011344069620",30.04,11.70,0,331.83,348.96,16.4,13.9,0.102,612798.3,612798.3,27072,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795408,1651782.00
02/22/2017 15:30,2,0.473,ACTIVE,211.48,337.84,59.986,1487795403,"274151322000052","219011344069620",29.08,15.50,0,333.63,345.36,13.9,11.5,0.084,884131.8,884131.8,26493,0,0,0,L,1151911521,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795409,1651783.00
02/22/2017 15:30,2,0.559,ACTIVE,212.38,341.15,59.991,1487795403,"201051344000585","219011344069620",30.04,11.30,0,332.73,348.36,17.0,14.5,0.106,623445.3,623445.3,27229,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795410,1651784.00
02/22/2017 15:30,2,0.531,ACTIVE,212.16,339.34,59.975,1487795403,"201051344001230","219011344069620",29.96,10.70,0,330.93,347.46,16.1,13.6,0.102,616285.4,616285.4,26922,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795411,1651785.00
02/22/2017 15:30,2,0.531,ACTIVE,213.06,341.15,59.981,1487795403,"201051344000582","219011344069620",30.28,10.30,0,332.43,349.26,16.3,13.8,0.097,608157.3,608157.3,27107,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795412,1651786.00
02/22/2017 15:30,2,0.564,ACTIVE,211.93,340.25,59.981,1487795403,"201051344000955","219011344069620",30.06,11.70,0,330.93,348.06,17.2,14.7,0.106,623768.4,623768.4,27039,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795413,1651787.00
02/22/2017 15:30,2,0.281,ACTIVE,211.70,416.89,59.981,1487795403,"274151322000094","219011344069620",39.34,17.30,0,334.84,425.31,11.3,9.0,0.066,727713.6,727713.6,27433,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795414,1651788.00
02/22/2017 15:30,2,0.553,ACTIVE,213.51,341.15,60.002,1487795403,"201051344000579","219011344069620",30.30,11.30,0,334.24,350.47,16.9,14.4,0.102,633559.7,633559.7,27018,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795415,1651789.00
02/22/2017 15:30,2,0.557,ACTIVE,212.16,339.65,59.991,1487795403,"201051344000890","219011344069620",30.36,11.70,0,332.13,348.66,17.1,14.6,0.106,620178.3,620178.3,27126,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795415,1651790.00
02/22/2017 15:30,2,0.549,ACTIVE,212.38,340.55,60.012,1487795403,"201051344000438","219011344069620",30.26,11.30,0,332.73,349.56,16.9,14.4,0.106,621280.0,621280.0,27114,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795416,1651791.00
02/22/2017 15:30,2,0.564,ACTIVE,212.38,339.65,59.991,1487795403,"201051344000417","219011344069620",19.74,11.70,0,332.13,345.66,11.3,9.0,0.062,601505.8,601505.8,27347,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795417,1651792.00
02/22/2017 15:30,2,0.443,ACTIVE,211.70,339.65,59.986,1487795403,"274151322000083","219011344069620",29.40,15.30,0,333.93,345.66,13.2,10.9,0.075,875493.8,875493.8,26544,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795418,1651793.00
02/22/2017 15:30,2,0.473,ACTIVE,212.16,339.65,59.981,1487795403,"274151322000076","219011344069620",29.96,15.30,0,334.54,345.96,14.3,11.9,0.088,933286.8,933286.8,26643,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795419,1651794.00
02/22/2017 15:30,2,0.527,ACTIVE,213.29,341.15,59.959,1487795403,"201051344000868","219011344069620",29.84,9.30,0,334.24,350.17,16.0,13.5,0.097,616384.0,616384.0,27184,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795420,1651795.00
02/22/2017 15:30,2,0.459,ACTIVE,211.70,337.24,59.965,1487795403,"274151322000095","219011344069620",29.68,15.00,0,333.63,345.06,13.8,11.4,0.075,924453.6,924453.6,26751,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795421,1651796.00
02/22/2017 15:30,2,0.516,ACTIVE,213.29,340.85,59.949,1487795403,"201051344000988","219011344069620",19.12,10.00,0,333.93,349.26,10.0,7.7,0.057,574891.8,574891.8,27222,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795422,1651797.00
02/22/2017 15:30,2,0.547,ACTIVE,211.93,339.34,59.986,1487795403,"201051344001025","219011344069620",29.86,11.00,0,332.43,349.26,16.6,14.1,0.106,621034.6,621034.6,27300,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795423,1651798.00
02/22/2017 15:30,2,0.531,ACTIVE,213.29,340.25,60.018,1487795403,"201051344000458","219011344069620",30.08,10.70,0,334.54,350.17,16.2,13.7,0.102,626693.7,626693.7,26846,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795424,1651799.00
02/22/2017 15:30,2,0.531,ACTIVE,213.96,342.05,60.012,1487795403,"201051344000853","219011344069620",29.74,9.70,0,335.44,351.67,16.0,13.5,0.097,626424.7,626424.7,26695,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795424,1651800.00
02/22/2017 15:30,2,0.535,ACTIVE,212.61,341.45,59.986,1487795403,"201051344000685","219011344069620",29.66,10.70,0,332.43,349.86,16.1,13.6,0.106,621185.0,621185.0,26994,0,0,0,L,1122011218,0,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795425,1651801.00
02/22/2017 15:30,2,0.527,ACTIVE,212.38,340.85,60.007,1487795403,"201051344000917","219011344069620",30.24,11.00,0,332.13,348.96,16.2,13.7,0.097,618457.2,618457.2,26974,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795426,1651802.00
02/22/2017 15:30,2,0.535,ACTIVE,212.38,340.85,59.981,1487795403,"201051344001145","219011344069620",29.62,10.00,0,333.03,350.17,16.1,13.6,0.102,625069.7,625069.7,26840,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795427,1651803.00
02/22/2017 15:30,2,0.549,ACTIVE,212.38,340.55,59.981,1487795403,"201051344000651","219011344069620",29.60,10.30,0,333.03,348.96,16.5,14.0,0.102,616050.0,616050.0,27171,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795428,1651804.00
02/22/2017 15:30,2,0.438,ACTIVE,211.25,339.04,59.986,1487795403,"274151322000088","219011344069620",27.67,14.70,0,333.03,344.45,12.3,9.9,0.066,839442.7,839442.7,26759,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795429,1651805.00
02/22/2017 15:30,2,0.297,ACTIVE,212.38,420.20,59.981,1487795403,"274151322000068","219011344069620",39.82,18.30,0,335.44,433.12,12.1,9.8,0.062,728502.6,728502.6,27333,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795430,1651806.00
02/22/2017 15:30,2,0.545,ACTIVE,212.16,339.65,59.981,1487795403,"201051344001135","219011344069620",29.68,11.00,0,332.13,348.96,16.4,14.0,0.102,611426.9,611426.9,27223,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795431,1651807.00
02/22/2017 15:30,2,0.537,ACTIVE,213.06,341.15,59.986,1487795403,"201051344000594","219011344069620",29.86,12.30,0,333.33,349.86,16.3,13.8,0.102,628565.5,628565.5,27095,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795432,1651808.00
02/22/2017 15:30,2,0.541,ACTIVE,212.38,339.95,59.981,1487795403,"201051344001203","219011344069620",30.04,11.00,0,333.03,349.86,16.5,14.0,0.106,619638.0,619638.0,27235,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795433,1651809.00
02/22/2017 15:30,2,0.436,ACTIVE,211.48,338.44,59.986,1487795403,"274151322000054","219011344069620",29.32,15.00,0,333.63,345.06,12.9,10.6,0.075,856645.8,856645.8,26671,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795434,1651810.00
02/22/2017 15:30,2,0.523,ACTIVE,213.74,340.25,59.986,1487795403,"201051344000867","219011344069620",30.10,11.00,0,333.93,350.77,16.0,13.5,0.093,615188.1,615188.1,27239,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795435,1651811.00
02/22/2017 15:30,2,0.557,ACTIVE,212.16,340.85,59.981,1487795403,"201051344001093","219011344069620",30.32,11.00,0,332.43,348.66,17.1,14.6,0.097,617240.0,617240.0,27074,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795437,1651812.00
02/22/2017 15:30,2,0.482,ACTIVE,213.51,341.45,59.991,1487795403,"201051344000900","219011344069620",29.42,9.00,0,334.54,350.47,14.4,12.0,0.097,634620.4,634620.4,26603,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795438,1651813.00
02/22/2017 15:30,2,0.529,ACTIVE,213.74,341.45,59.996,1487795403,"201051344000648","219011344069620",30.10,9.30,0,334.84,350.77,16.2,13.7,0.102,624098.6,624098.6,26689,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795439,1651814.00
02/22/2017 15:30,2,0.539,ACTIVE,213.51,341.15,59.996,1487795403,"201051344000569","219011344069620",29.78,9.70,0,334.24,350.47,16.3,13.8,0.102,636156.7,636156.7,26584,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795440,1651815.00
02/22/2017 15:30,2,0.535,ACTIVE,213.51,340.55,59.975,1487795403,"201051344000983","219011344069620",29.08,9.70,0,334.24,350.17,15.8,13.3,0.102,627583.7,627583.7,26783,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795440,1651816.00
02/22/2017 15:30,2,0.520,ACTIVE,213.74,340.85,59.959,1487795403,"201051344001158","219011344069620",29.16,10.00,0,334.54,350.17,15.4,12.9,0.097,615770.2,615770.2,27121,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795441,1651817.00
02/22/2017 15:30,2,0.525,ACTIVE,213.74,341.75,59.991,1487795403,"201051344000576","219011344069620",30.04,9.30,0,335.14,350.77,16.0,13.5,0.093,626956.5,626956.5,26664,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795442,1651818.00
02/22/2017 15:30,2,0.447,ACTIVE,211.93,337.84,59.991,1487795403,"274151322000087","219011344069620",28.65,19.80,0,333.93,345.06,13.0,10.6,0.071,828319.8,828319.8,27005,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487795443,1651819.00
02/22/2017 15:45,2,0.564,ACTIVE,213.74,341.75,59.970,1487796304,"201051344000645","219011344069620",29.32,10.30,0,334.24,349.56,16.8,14.3,0.106,626204.9,626204.9,26700,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796305,1651820.00
02/22/2017 15:45,2,0.488,ACTIVE,211.70,338.44,59.986,1487796304,"274151322000085","219011344069620",29.10,13.70,0,333.93,344.45,14.4,12.0,0.080,854977.5,854977.5,26716,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796306,1651821.00
02/22/2017 15:45,2,0.576,ACTIVE,213.96,343.85,59.981,1487796304,"201051344000633","219011344069620",29.72,10.70,0,333.33,351.37,17.4,14.9,0.110,615007.7,615007.7,27204,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796306,1651822.00
02/22/2017 15:45,2,0.576,ACTIVE,213.51,342.65,59.938,1487796304,"201051344000469","219011344069620",29.94,9.00,0,332.73,348.96,17.5,15.0,0.115,618005.4,618005.4,27160,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796307,1651823.00
02/22/2017 15:45,2,0.600,ACTIVE,212.38,341.45,59.975,1487796304,"201051344000646","219011344069620",30.00,10.70,0,332.43,348.96,18.2,15.7,0.119,612801.6,612801.6,27073,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796308,1651824.00
02/22/2017 15:45,2,0.520,ACTIVE,211.48,339.04,59.944,1487796304,"274151322000052","219011344069620",29.42,14.30,0,333.63,345.06,15.5,13.0,0.093,884134.5,884134.5,26494,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796309,1651825.00
02/22/2017 15:45,2,0.607,ACTIVE,212.61,341.75,59.970,1487796304,"201051344000585","219011344069620",30.42,10.70,0,332.73,348.96,18.8,16.2,0.119,623448.7,623448.7,27230,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796310,1651826.00
02/22/2017 15:45,2,0.592,ACTIVE,212.16,340.55,59.986,1487796304,"201051344001230","219011344069620",30.06,10.30,0,331.53,348.06,18.0,15.5,0.124,616288.7,616288.7,26923,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796311,1651827.00
02/22/2017 15:45,2,0.598,ACTIVE,212.83,342.05,59.944,1487796304,"201051344000582","219011344069620",29.86,10.30,0,333.03,349.86,18.1,15.6,0.119,608160.6,608160.6,27108,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796312,1651828.00
02/22/2017 15:45,2,0.617,ACTIVE,212.16,340.85,59.975,1487796304,"201051344000955","219011344069620",30.28,11.00,0,330.93,348.06,18.9,16.3,0.119,623771.9,623771.9,27040,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796313,1651829.00
02/22/2017 15:45,2,0.320,ACTIVE,211.70,413.59,59.954,1487796304,"274151322000094","219011344069620",39.00,16.30,0,335.14,424.71,12.7,10.3,0.071,727715.7,727715.7,27434,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796314,1651830.00
02/22/2017 15:45,2,0.598,ACTIVE,213.51,341.75,60.007,1487796304,"201051344000579","219011344069620",30.04,11.00,0,333.33,348.96,18.2,15.7,0.115,633563.0,633563.0,27019,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796315,1651831.00
02/22/2017 15:45,2,0.623,ACTIVE,212.16,340.25,59.970,1487796304,"201051344000890","219011344069620",30.26,11.00,0,331.53,348.66,19.2,16.6,0.124,620181.8,620181.8,27127,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796315,1651832.00
02/22/2017 15:45,2,0.596,ACTIVE,212.61,341.45,59.975,1487796304,"201051344000438","219011344069620",30.87,10.70,0,333.03,351.07,18.7,16.1,0.119,621283.4,621283.4,27115,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796316,1651833.00
02/22/2017 15:45,2,0.621,ACTIVE,212.61,340.25,59.959,1487796304,"201051344000417","219011344069620",19.96,10.70,0,332.13,345.66,12.6,10.2,0.075,601507.9,601507.9,27348,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796317,1651834.00
02/22/2017 15:45,2,0.504,ACTIVE,211.70,339.65,59.981,1487796304,"274151322000083","219011344069620",29.06,14.00,0,333.63,344.45,14.8,12.4,0.088,875496.4,875496.4,26545,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796318,1651835.00
02/22/2017 15:45,2,0.514,ACTIVE,212.16,341.75,59.981,1487796304,"274151322000076","219011344069620",30.28,14.30,0,335.14,345.36,15.8,13.3,0.102,933289.5,933289.5,26644,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796319,1651836.00
02/22/2017 15:45,2,0.574,ACTIVE,213.29,341.45,59.981,1487796304,"201051344000868","219011344069620",29.92,9.70,0,333.03,348.96,17.4,14.9,0.115,616387.2,616387.2,27185,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796320,1651837.00
02/22/2017 15:45,2,0.498,ACTIVE,211.70,338.44,59.981,1487796304,"274151322000095","219011344069620",30.20,14.00,0,333.63,345.96,15.2,12.8,0.093,924456.2,924456.2,26752,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796321,1651838.00
02/22/2017 15:45,2,0.553,ACTIVE,213.51,342.05,59.981,1487796304,"201051344000988","219011344069620",19.54,10.00,0,332.73,348.06,10.9,8.6,0.080,574893.5,574893.5,27223,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796322,1651839.00
02/22/2017 15:45,2,0.607,ACTIVE,212.38,340.85,60.018,1487796304,"201051344001025","219011344069620",29.94,10.30,0,332.43,348.96,18.5,15.9,0.124,621037.9,621037.9,27301,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796323,1651840.00
02/22/2017 15:45,2,0.578,ACTIVE,213.29,341.45,59.944,1487796304,"201051344000458","219011344069620",29.82,11.00,0,333.03,348.66,17.5,14.9,0.115,626696.9,626696.9,26847,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796324,1651841.00
02/22/2017 15:45,2,0.580,ACTIVE,213.96,343.55,59.986,1487796304,"201051344000853","219011344069620",29.02,9.70,0,334.24,351.37,17.1,14.5,0.110,626427.9,626427.9,26696,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796325,1651842.00
02/22/2017 15:45,2,0.598,ACTIVE,212.83,342.35,59.949,1487796304,"201051344000685","219011344069620",29.54,10.30,0,332.73,349.26,17.9,15.4,0.128,621188.3,621188.3,26995,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796326,1651843.00
02/22/2017 15:45,2,0.594,ACTIVE,212.61,342.05,59.981,1487796304,"201051344000917","219011344069620",30.18,11.00,0,332.43,348.96,18.2,15.6,0.119,618460.4,618460.4,26975,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796326,1651844.00
02/22/2017 15:45,2,0.588,ACTIVE,212.61,341.75,59.986,1487796304,"201051344001145","219011344069620",30.22,9.70,0,333.33,350.17,18.1,15.5,0.119,625072.9,625072.9,26841,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796327,1651845.00
02/22/2017 15:45,2,0.605,ACTIVE,212.83,342.35,59.965,1487796304,"201051344000651","219011344069620",29.80,10.00,0,333.03,348.96,18.3,15.7,0.124,616053.3,616053.3,27172,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796328,1651846.00
02/22/2017 15:45,2,0.475,ACTIVE,211.25,339.95,59.991,1487796304,"274151322000088","219011344069620",28.92,13.70,0,333.03,343.85,13.9,11.5,0.084,839445.0,839445.0,26760,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796329,1651847.00
02/22/2017 15:45,2,0.326,ACTIVE,212.16,430.72,59.991,1487796304,"274151322000068","219011344069620",40.85,17.30,0,336.04,435.83,13.5,11.1,0.075,728504.8,728504.8,27334,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796330,1651848.00
02/22/2017 15:45,2,0.607,ACTIVE,212.16,340.55,60.028,1487796304,"201051344001135","219011344069620",30.02,10.30,0,332.13,348.36,18.5,15.9,0.128,611430.2,611430.2,27224,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796331,1651849.00
02/22/2017 15:45,2,0.574,ACTIVE,213.06,341.15,60.028,1487796304,"201051344000594","219011344069620",30.59,11.70,0,331.83,348.96,17.8,15.3,0.115,628568.7,628568.7,27096,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796332,1651850.00
02/22/2017 15:45,2,0.604,ACTIVE,212.61,341.15,60.002,1487796304,"201051344001203","219011344069620",30.14,10.70,0,332.73,349.86,18.4,15.9,0.128,619641.3,619641.3,27236,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796333,1651851.00
02/22/2017 15:45,2,0.496,ACTIVE,211.48,341.45,59.991,1487796304,"274151322000054","219011344069620",29.16,14.30,0,333.03,344.76,14.7,12.3,0.093,856648.3,856648.3,26672,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796334,1651852.00
02/22/2017 15:45,2,0.570,ACTIVE,213.74,341.45,59.991,1487796304,"201051344000867","219011344069620",30.40,11.00,0,333.33,348.36,17.6,15.0,0.106,615191.3,615191.3,27240,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796335,1651853.00
02/22/2017 15:45,2,0.633,ACTIVE,212.38,341.75,59.938,1487796304,"201051344001093","219011344069620",30.06,10.70,0,332.73,349.26,19.3,16.7,0.124,617243.5,617243.5,27075,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796336,1651854.00
02/22/2017 15:45,2,0.531,ACTIVE,213.29,342.35,59.996,1487796304,"201051344000900","219011344069620",29.76,9.30,0,333.33,349.26,16.0,13.6,0.110,634623.1,634623.1,26604,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796337,1651855.00
02/22/2017 15:45,2,0.580,ACTIVE,213.74,342.05,59.996,1487796304,"201051344000648","219011344069620",30.12,9.30,0,333.63,349.56,17.7,15.2,0.115,624101.8,624101.8,26690,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796338,1651856.00
02/22/2017 15:45,2,0.578,ACTIVE,213.51,341.75,60.002,1487796304,"201051344000569","219011344069620",30.43,10.00,0,334.24,349.56,17.8,15.3,0.115,636160.0,636160.0,26585,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796338,1651857.00
02/22/2017 15:45,2,0.568,ACTIVE,213.51,341.75,60.002,1487796304,"201051344000983","219011344069620",30.30,10.30,0,332.73,348.96,17.4,14.9,0.119,627586.8,627586.8,26784,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796339,1651858.00
02/22/2017 15:45,2,0.559,ACTIVE,213.51,341.75,59.970,1487796304,"201051344001158","219011344069620",30.06,10.00,0,332.43,349.86,17.1,14.5,0.115,615773.0,615773.0,27122,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796340,1651859.00
02/22/2017 15:45,2,0.586,ACTIVE,213.74,343.25,60.007,1487796304,"201051344000576","219011344069620",29.46,9.70,0,333.93,350.47,17.5,15.0,0.115,626959.7,626959.7,26665,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796341,1651860.00
02/22/2017 15:45,2,0.500,ACTIVE,211.70,339.95,60.002,1487796304,"274151322000087","219011344069620",29.22,18.30,0,333.63,345.06,14.8,12.4,0.071,828322.3,828322.3,27006,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487796342,1651861.00
02/22/2017 16:00,2,0.430,ACTIVE,213.96,341.45,59.991,1487797203,"201051344000645","219011344069620",28.84,10.30,0,333.93,351.67,12.6,10.2,0.075,626208.1,626208.1,26701,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797204,1651862.00
02/22/2017 16:00,2,0.357,ACTIVE,211.93,339.65,59.975,1487797203,"274151322000085","219011344069620",27.81,13.00,0,334.54,345.96,10.1,7.8,0.057,854980.0,854980.0,26717,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797205,1651863.00
02/22/2017 16:00,2,0.449,ACTIVE,213.96,342.95,59.970,1487797203,"201051344000633","219011344069620",28.77,10.70,0,333.33,353.17,13.1,10.7,0.071,615011.0,615011.0,27205,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797206,1651864.00
02/22/2017 16:00,2,0.461,ACTIVE,213.51,341.15,59.970,1487797203,"201051344000469","219011344069620",28.03,9.00,0,333.03,350.47,13.1,10.8,0.071,618008.7,618008.7,27161,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797207,1651865.00
02/22/2017 16:00,2,0.453,ACTIVE,212.61,339.65,59.975,1487797203,"201051344000646","219011344069620",29.22,10.00,0,332.13,349.86,13.4,11.0,0.071,612805.0,612805.0,27074,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797208,1651866.00
02/22/2017 16:00,2,0.371,ACTIVE,211.93,338.14,59.996,1487797203,"274151322000052","219011344069620",28.98,13.30,0,333.33,346.26,10.9,8.6,0.049,884137.3,884137.3,26495,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797209,1651867.00
02/22/2017 16:00,2,0.447,ACTIVE,212.83,339.95,60.012,1487797203,"201051344000585","219011344069620",30.22,10.30,0,333.33,350.47,13.7,11.3,0.071,623452.2,623452.2,27231,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797210,1651868.00
02/22/2017 16:00,2,0.432,ACTIVE,212.83,339.04,59.991,1487797203,"201051344001230","219011344069620",29.30,10.00,0,331.53,348.96,12.9,10.5,0.075,616291.9,616291.9,26924,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797211,1651869.00
02/22/2017 16:00,2,0.443,ACTIVE,213.29,340.25,59.949,1487797203,"201051344000582","219011344069620",29.54,10.00,0,333.03,351.37,13.3,10.9,0.071,608163.9,608163.9,27109,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797212,1651870.00
02/22/2017 16:00,2,0.477,ACTIVE,212.38,338.74,59.986,1487797203,"201051344000955","219011344069620",28.90,10.30,0,331.83,349.56,13.9,11.5,0.075,623775.5,623775.5,27041,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797213,1651871.00
02/22/2017 16:00,2,0.209,ACTIVE,212.16,419.60,59.965,1487797203,"274151322000094","219011344069620",39.62,15.50,0,335.14,433.72,8.4,6.2,0.049,727717.8,727717.8,27435,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797214,1651872.00
02/22/2017 16:00,2,0.457,ACTIVE,213.51,340.55,59.917,1487797203,"201051344000579","219011344069620",30.18,10.70,0,333.63,350.77,14.0,11.6,0.075,633566.5,633566.5,27020,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797215,1651873.00
02/22/2017 16:00,2,0.467,ACTIVE,212.61,339.04,59.996,1487797203,"201051344000890","219011344069620",29.58,10.70,0,331.83,351.37,14.0,11.6,0.080,620185.3,620185.3,27128,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797216,1651874.00
02/22/2017 16:00,2,0.457,ACTIVE,212.83,340.25,59.975,1487797203,"201051344000438","219011344069620",29.70,10.00,0,333.33,350.77,13.8,11.4,0.071,621286.9,621286.9,27116,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797217,1651875.00
02/22/2017 16:00,2,0.477,ACTIVE,213.06,339.34,60.012,1487797203,"201051344000417","219011344069620",19.32,10.00,0,332.43,346.56,9.3,7.1,0.049,601510.1,601510.1,27349,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797218,1651876.00
02/22/2017 16:00,2,0.350,ACTIVE,211.93,338.14,60.007,1487797203,"274151322000083","219011344069620",28.82,13.30,0,333.93,345.96,10.3,8.0,0.062,875498.9,875498.9,26546,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797219,1651877.00
02/22/2017 16:00,2,0.369,ACTIVE,212.38,338.44,59.970,1487797203,"274151322000076","219011344069620",29.54,13.30,0,335.44,346.86,11.1,8.8,0.066,933292.3,933292.3,26645,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797220,1651878.00
02/22/2017 16:00,2,0.438,ACTIVE,213.51,340.85,59.996,1487797203,"201051344000868","219011344069620",29.44,9.70,0,333.03,350.47,13.1,10.7,0.066,616390.4,616390.4,27186,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797221,1651879.00
02/22/2017 16:00,2,0.365,ACTIVE,211.93,339.95,59.981,1487797203,"274151322000095","219011344069620",28.53,13.00,0,333.93,345.66,10.6,8.3,0.062,924458.9,924458.9,26753,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797222,1651880.00
02/22/2017 16:00,2,0.408,ACTIVE,213.29,340.85,59.991,1487797203,"201051344000988","219011344069620",19.36,10.00,0,333.33,349.26,8.0,5.8,0.049,574895.4,574895.4,27224,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797223,1651881.00
02/22/2017 16:00,2,0.445,ACTIVE,212.61,339.04,59.981,1487797203,"201051344001025","219011344069620",29.74,10.00,0,332.73,350.47,13.4,11.0,0.080,621041.3,621041.3,27302,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797223,1651882.00
02/22/2017 16:00,2,0.443,ACTIVE,213.51,340.55,59.965,1487797203,"201051344000458","219011344069620",29.38,11.00,0,333.93,350.17,13.2,10.9,0.075,626700.1,626700.1,26848,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797224,1651883.00
02/22/2017 16:00,2,0.430,ACTIVE,213.96,342.05,60.018,1487797203,"201051344000853","219011344069620",29.40,10.00,0,335.44,351.97,12.8,10.5,0.075,626431.1,626431.1,26697,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797225,1651884.00
02/22/2017 16:00,2,0.459,ACTIVE,213.06,340.55,59.959,1487797203,"201051344000685","219011344069620",26.78,9.70,0,333.33,351.67,12.5,10.2,0.075,621191.5,621191.5,26996,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797226,1651885.00
02/22/2017 16:00,2,0.439,ACTIVE,213.06,340.25,59.975,1487797203,"201051344000917","219011344069620",29.30,10.70,0,332.13,351.37,13.1,10.7,0.075,618463.7,618463.7,26976,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797227,1651886.00
02/22/2017 16:00,2,0.438,ACTIVE,212.83,339.95,59.991,1487797203,"201051344001145","219011344069620",29.32,9.30,0,334.24,350.77,13.0,10.6,0.071,625076.2,625076.2,26842,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797228,1651887.00
02/22/2017 16:00,2,0.463,ACTIVE,212.83,340.25,59.970,1487797203,"201051344000651","219011344069620",28.09,9.70,0,333.33,350.47,13.2,10.8,0.080,616056.7,616056.7,27173,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797229,1651888.00
02/22/2017 16:00,2,0.334,ACTIVE,211.70,338.74,59.965,1487797203,"274151322000088","219011344069620",27.91,13.00,0,333.63,345.36,9.4,7.1,0.044,839447.3,839447.3,26761,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797230,1651889.00
02/22/2017 16:00,2,0.240,ACTIVE,212.38,405.47,59.996,1487797203,"274151322000068","219011344069620",38.21,16.30,0,336.04,440.34,9.3,7.1,0.040,728507.1,728507.1,27335,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797231,1651890.00
02/22/2017 16:00,2,0.449,ACTIVE,212.61,338.74,59.949,1487797203,"201051344001135","219011344069620",29.46,10.00,0,332.43,349.86,13.4,11.1,0.075,611433.6,611433.6,27225,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797232,1651891.00
02/22/2017 16:00,2,0.461,ACTIVE,213.51,340.85,59.965,1487797203,"201051344000594","219011344069620",28.25,11.30,0,332.43,350.17,13.2,10.9,0.071,628572.0,628572.0,27097,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797232,1651892.00
02/22/2017 16:00,2,0.459,ACTIVE,212.83,339.04,59.938,1487797203,"201051344001203","219011344069620",28.45,10.30,0,332.73,351.37,13.2,10.9,0.084,619644.7,619644.7,27237,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797233,1651893.00
02/22/2017 16:00,2,0.342,ACTIVE,211.70,337.84,59.954,1487797203,"274151322000054","219011344069620",28.82,13.30,0,333.33,345.66,10.0,7.8,0.049,856650.8,856650.8,26673,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797234,1651894.00
02/22/2017 16:00,2,0.439,ACTIVE,213.74,339.95,59.975,1487797203,"201051344000867","219011344069620",28.98,11.00,0,333.33,350.17,12.9,10.6,0.071,615194.4,615194.4,27241,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797235,1651895.00
02/22/2017 16:00,2,0.479,ACTIVE,212.83,339.65,59.970,1487797203,"201051344001093","219011344069620",29.26,10.30,0,333.33,350.47,14.2,11.8,0.071,617247.0,617247.0,27076,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797236,1651896.00
02/22/2017 16:00,2,0.383,ACTIVE,213.29,341.15,59.954,1487797203,"201051344000900","219011344069620",29.32,9.70,0,333.63,350.47,11.4,9.1,0.075,634625.9,634625.9,26605,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797237,1651897.00
02/22/2017 16:00,2,0.451,ACTIVE,213.74,340.85,59.970,1487797203,"201051344000648","219011344069620",28.86,9.70,0,333.63,351.07,13.2,10.9,0.071,624105.0,624105.0,26691,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797238,1651898.00
02/22/2017 16:00,2,0.439,ACTIVE,213.74,340.85,59.981,1487797203,"201051344000569","219011344069620",29.90,10.00,0,334.24,350.77,13.3,11.0,0.071,636163.3,636163.3,26586,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797239,1651899.00
02/22/2017 16:00,2,0.436,ACTIVE,213.51,340.25,59.986,1487797203,"201051344000983","219011344069620",29.30,10.30,0,333.93,350.47,12.9,10.6,0.075,627589.9,627589.9,26785,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797240,1651900.00
02/22/2017 16:00,2,0.424,ACTIVE,213.51,340.55,60.023,1487797203,"201051344001158","219011344069620",29.22,9.70,0,333.33,350.77,12.6,10.2,0.075,615776.1,615776.1,27123,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797241,1651901.00
02/22/2017 16:00,2,0.445,ACTIVE,213.96,341.75,59.991,1487797203,"201051344000576","219011344069620",28.67,9.70,0,334.24,351.67,13.0,10.6,0.071,626962.9,626962.9,26666,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797242,1651902.00
02/22/2017 16:00,2,0.355,ACTIVE,211.93,338.14,59.959,1487797203,"274151322000087","219011344069620",28.39,17.30,0,333.93,345.96,10.2,7.9,0.053,828324.8,828324.8,27007,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487797243,1651903.00
02/22/2017 16:15,2,0.348,ACTIVE,214.19,340.85,60.012,1487798103,"201051344000645","219011344069620",28.33,10.70,0,334.84,347.76,10.0,7.7,0.049,626210.3,626210.3,26702,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798105,1651904.00
02/22/2017 16:15,2,0.273,ACTIVE,211.93,336.64,59.975,1487798103,"274151322000085","219011344069620",27.83,12.30,0,334.24,342.95,7.7,5.5,0.035,854981.7,854981.7,26718,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798105,1651905.00
02/22/2017 16:15,2,0.367,ACTIVE,214.19,342.05,60.002,1487798103,"201051344000633","219011344069620",28.45,10.30,0,333.93,350.47,10.6,8.3,0.049,615013.4,615013.4,27206,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798106,1651906.00
02/22/2017 16:15,2,0.367,ACTIVE,213.96,340.55,60.012,1487798103,"201051344000469","219011344069620",28.90,9.00,0,332.43,348.06,10.8,8.5,0.053,618011.1,618011.1,27162,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798107,1651907.00
02/22/2017 16:15,2,0.371,ACTIVE,212.38,339.04,60.018,1487798103,"201051344000646","219011344069620",28.90,9.70,0,331.53,347.16,10.9,8.6,0.044,612807.4,612807.4,27075,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798108,1651908.00
02/22/2017 16:15,2,0.303,ACTIVE,211.70,338.44,59.970,1487798103,"274151322000052","219011344069620",27.85,12.70,0,333.63,343.55,8.5,6.3,0.044,884139.1,884139.1,26496,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798109,1651909.00
02/22/2017 16:15,2,0.385,ACTIVE,213.06,339.65,59.975,1487798103,"201051344000585","219011344069620",29.18,10.00,0,332.43,347.46,11.4,9.0,0.057,623454.7,623454.7,27232,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798110,1651910.00
