ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 16:15,2,0.361,ACTIVE,212.83,338.44,59.981,1487798103,"201051344001230","219011344069620",28.82,9.70,0,331.53,345.66,10.6,8.3,0.049,616294.2,616294.2,26925,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798111,1651911.00
02/22/2017 16:15,2,0.359,ACTIVE,213.29,339.65,59.965,1487798103,"201051344000582","219011344069620",29.74,9.70,0,332.43,347.16,10.8,8.5,0.057,608166.4,608166.4,27110,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798112,1651912.00
02/22/2017 16:15,2,0.395,ACTIVE,212.61,338.44,59.949,1487798103,"201051344000955","219011344069620",29.08,10.00,0,330.93,346.86,11.6,9.3,0.057,623778.1,623778.1,27042,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798113,1651913.00
02/22/2017 16:15,2,0.170,ACTIVE,212.16,370.60,59.959,1487798103,"274151322000094","219011344069620",34.61,14.70,0,335.14,423.81,6.0,3.8,0.035,727719.1,727719.1,27436,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798113,1651914.00
02/22/2017 16:15,2,0.385,ACTIVE,213.74,339.65,59.986,1487798103,"201051344000579","219011344069620",29.40,10.30,0,333.63,348.06,11.5,9.2,0.057,633569.1,633569.1,27021,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798114,1651915.00
02/22/2017 16:15,2,0.393,ACTIVE,212.61,338.44,59.970,1487798103,"201051344000890","219011344069620",29.10,10.30,0,332.13,346.56,11.6,9.2,0.057,620187.9,620187.9,27129,0,0,0,L,1122011218,0,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798115,1651916.00
02/22/2017 16:15,2,0.381,ACTIVE,213.06,339.34,60.012,1487798103,"201051344000438","219011344069620",29.28,9.70,0,332.43,347.46,11.3,9.0,0.053,621289.5,621289.5,27117,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798116,1651917.00
02/22/2017 16:15,2,0.436,ACTIVE,213.06,338.44,59.954,1487798103,"201051344000417","219011344069620",18.81,9.70,0,332.13,345.06,8.3,6.1,0.027,601511.7,601511.7,27350,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798117,1651918.00
02/22/2017 16:15,2,0.281,ACTIVE,212.16,337.24,59.991,1487798103,"274151322000083","219011344069620",27.79,12.30,0,333.63,343.25,8.0,5.7,0.035,875500.6,875500.6,26547,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798118,1651919.00
02/22/2017 16:15,2,0.287,ACTIVE,212.61,339.04,59.938,1487798103,"274151322000076","219011344069620",29.04,12.70,0,334.84,343.85,8.5,6.3,0.044,933294.2,933294.2,26646,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798119,1651920.00
02/22/2017 16:15,2,0.365,ACTIVE,213.74,340.55,59.986,1487798103,"201051344000868","219011344069620",28.17,9.70,0,332.73,348.36,10.5,8.2,0.049,616392.7,616392.7,27187,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798120,1651921.00
02/22/2017 16:15,2,0.291,ACTIVE,211.70,338.74,59.949,1487798103,"274151322000095","219011344069620",27.65,12.30,0,333.93,342.95,8.2,5.9,0.049,924460.7,924460.7,26754,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798121,1651922.00
02/22/2017 16:15,2,0.334,ACTIVE,213.74,340.85,59.954,1487798103,"201051344000988","219011344069620",19.40,9.70,0,332.73,346.86,6.6,4.4,0.027,574896.6,574896.6,27225,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798122,1651923.00
02/22/2017 16:15,2,0.369,ACTIVE,212.61,338.14,59.949,1487798103,"201051344001025","219011344069620",29.62,9.70,0,332.43,347.16,11.1,8.8,0.057,621043.7,621043.7,27303,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798123,1651924.00
02/22/2017 16:15,2,0.365,ACTIVE,213.51,339.65,59.975,1487798103,"201051344000458","219011344069620",29.36,11.00,0,333.93,347.46,10.9,8.6,0.049,626702.6,626702.6,26849,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798124,1651925.00
02/22/2017 16:15,2,0.354,ACTIVE,214.19,341.45,59.922,1487798103,"201051344000853","219011344069620",29.14,10.00,0,334.84,348.96,10.5,8.2,0.053,626433.4,626433.4,26698,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798125,1651926.00
02/22/2017 16:15,2,0.359,ACTIVE,213.06,340.25,59.975,1487798103,"201051344000685","219011344069620",29.18,9.70,0,332.43,347.76,10.7,8.4,0.053,621193.9,621193.9,26997,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798125,1651927.00
02/22/2017 16:15,2,0.377,ACTIVE,213.06,339.65,59.996,1487798103,"201051344000917","219011344069620",27.69,10.30,0,331.23,347.76,10.6,8.3,0.049,618466.1,618466.1,26977,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798126,1651928.00
02/22/2017 16:15,2,0.355,ACTIVE,213.06,339.65,59.949,1487798103,"201051344001145","219011344069620",29.38,9.00,0,332.43,347.46,10.6,8.3,0.053,625078.5,625078.5,26843,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798127,1651929.00
02/22/2017 16:15,2,0.379,ACTIVE,212.83,340.25,59.996,1487798103,"201051344000651","219011344069620",28.63,9.30,0,333.33,346.86,11.0,8.7,0.057,616059.1,616059.1,27174,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798128,1651930.00
02/22/2017 16:15,2,0.256,ACTIVE,211.70,337.24,59.965,1487798103,"274151322000088","219011344069620",27.77,12.30,0,333.33,342.95,7.3,5.1,0.040,839448.8,839448.8,26762,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798129,1651931.00
02/22/2017 16:15,2,0.191,ACTIVE,212.61,383.53,59.986,1487798103,"274151322000068","219011344069620",36.08,15.50,0,335.74,420.80,7.0,4.8,0.027,728508.6,728508.6,27336,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798130,1651932.00
02/22/2017 16:15,2,0.373,ACTIVE,212.61,339.04,59.944,1487798103,"201051344001135","219011344069620",29.46,9.70,0,332.13,345.96,11.1,8.8,0.053,611436.0,611436.0,27226,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798131,1651933.00
02/22/2017 16:15,2,0.367,ACTIVE,213.29,339.95,59.986,1487798103,"201051344000594","219011344069620",29.10,11.00,0,333.03,347.76,10.8,8.5,0.053,628574.4,628574.4,27098,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798132,1651934.00
02/22/2017 16:15,2,0.375,ACTIVE,213.06,339.65,59.938,1487798103,"201051344001203","219011344069620",28.33,10.00,0,333.33,347.16,10.8,8.5,0.062,619647.1,619647.1,27238,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798133,1651935.00
02/22/2017 16:15,2,0.275,ACTIVE,211.70,336.64,59.975,1487798103,"274151322000054","219011344069620",27.87,13.00,0,333.63,342.95,7.8,5.6,0.040,856652.5,856652.5,26674,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798134,1651936.00
02/22/2017 16:15,2,0.359,ACTIVE,213.96,339.65,59.996,1487798103,"201051344000867","219011344069620",29.24,10.70,0,333.63,347.76,10.7,8.4,0.044,615196.8,615196.8,27242,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798134,1651937.00
02/22/2017 16:15,2,0.406,ACTIVE,213.06,339.95,59.996,1487798103,"201051344001093","219011344069620",29.04,10.30,0,332.73,346.56,12.0,9.6,0.053,617249.7,617249.7,27077,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798135,1651938.00
02/22/2017 16:15,2,0.309,ACTIVE,213.74,340.55,60.002,1487798103,"201051344000900","219011344069620",29.04,9.70,0,333.93,348.36,9.1,6.9,0.053,634627.9,634627.9,26606,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798137,1651939.00
02/22/2017 16:15,2,0.367,ACTIVE,213.96,339.95,59.970,1487798103,"201051344000648","219011344069620",29.22,9.70,0,334.24,347.46,10.9,8.6,0.049,624107.4,624107.4,26692,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798138,1651940.00
02/22/2017 16:15,2,0.369,ACTIVE,213.96,340.85,59.975,1487798103,"201051344000569","219011344069620",29.24,10.00,0,333.33,347.46,10.9,8.6,0.049,636165.6,636165.6,26587,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798139,1651941.00
02/22/2017 16:15,2,0.359,ACTIVE,213.96,340.25,59.965,1487798103,"201051344000983","219011344069620",29.04,10.30,0,333.03,347.16,10.6,8.3,0.053,627592.2,627592.2,26786,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798140,1651942.00
02/22/2017 16:15,2,0.344,ACTIVE,213.96,340.25,59.965,1487798103,"201051344001158","219011344069620",29.32,9.70,0,332.43,347.76,10.2,8.0,0.057,615778.3,615778.3,27124,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798141,1651943.00
02/22/2017 16:15,2,0.371,ACTIVE,214.41,341.45,59.965,1487798103,"201051344000576","219011344069620",28.37,10.00,0,334.24,348.66,10.7,8.4,0.049,626965.2,626965.2,26667,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798142,1651944.00
02/22/2017 16:15,2,0.285,ACTIVE,212.16,338.74,59.965,1487798103,"274151322000087","219011344069620",27.77,16.30,0,334.24,343.25,8.1,5.8,0.031,828326.5,828326.5,27008,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487798143,1651945.00
02/22/2017 16:30,2,0.576,ACTIVE,214.41,343.55,59.970,1487799003,"201051344000645","219011344069620",30.02,10.70,0,334.54,353.77,17.5,15.0,0.110,626213.8,626213.8,26703,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799004,1651946.00
02/22/2017 16:30,2,0.518,ACTIVE,211.70,339.04,59.954,1487799003,"274151322000085","219011344069620",28.88,12.30,0,334.54,348.06,15.1,12.7,0.093,854984.6,854984.6,26719,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799005,1651947.00
02/22/2017 16:30,2,0.592,ACTIVE,214.41,344.45,59.996,1487799003,"201051344000633","219011344069620",30.06,10.30,0,333.33,354.97,18.1,15.5,0.124,615017.1,615017.1,27207,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799006,1651948.00
02/22/2017 16:30,2,0.594,ACTIVE,213.96,343.85,59.965,1487799003,"201051344000469","219011344069620",30.20,9.30,0,333.03,353.47,18.2,15.6,0.124,618014.8,618014.8,27163,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799007,1651949.00
02/22/2017 16:30,2,0.625,ACTIVE,212.38,341.15,59.970,1487799003,"201051344000646","219011344069620",29.86,10.00,0,331.83,352.57,18.9,16.3,0.128,612811.3,612811.3,27076,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799008,1651950.00
02/22/2017 16:30,2,0.539,ACTIVE,211.70,341.45,60.002,1487799003,"274151322000052","219011344069620",29.54,12.30,0,333.93,348.66,16.1,13.6,0.102,884142.3,884142.3,26497,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799009,1651951.00
02/22/2017 16:30,2,0.629,ACTIVE,212.83,341.75,59.938,1487799003,"201051344000585","219011344069620",30.36,10.30,0,332.43,352.87,19.4,16.8,0.119,623458.7,623458.7,27233,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799010,1651952.00
02/22/2017 16:30,2,0.611,ACTIVE,212.61,340.55,59.922,1487799003,"201051344001230","219011344069620",30.08,10.00,0,332.13,351.37,18.6,16.1,0.124,616298.0,616298.0,26926,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799011,1651953.00
02/22/2017 16:30,2,0.623,ACTIVE,213.29,342.35,59.996,1487799003,"201051344000582","219011344069620",29.72,10.00,0,334.24,353.17,18.8,16.2,0.124,608170.2,608170.2,27111,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799011,1651954.00
02/22/2017 16:30,2,0.635,ACTIVE,212.38,341.15,59.954,1487799003,"201051344000955","219011344069620",30.36,10.30,0,331.23,351.67,19.5,16.9,0.133,623782.1,623782.1,27043,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799012,1651955.00
02/22/2017 16:30,2,0.230,ACTIVE,211.93,452.96,59.933,1487799003,"274151322000094","219011344069620",43.16,15.50,0,334.54,465.28,10.1,7.8,0.053,727720.9,727720.9,27437,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799013,1651956.00
02/22/2017 16:30,2,0.604,ACTIVE,213.96,342.95,60.028,1487799003,"201051344000579","219011344069620",30.63,10.70,0,334.24,353.47,18.8,16.2,0.119,633572.9,633572.9,27022,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799014,1651957.00
02/22/2017 16:30,2,0.646,ACTIVE,212.83,341.15,59.959,1487799003,"201051344000890","219011344069620",29.98,10.70,0,331.83,352.27,19.6,17.0,0.128,620192.0,620192.0,27130,0,0,0,L,1122011218,0,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799015,1651958.00
02/22/2017 16:30,2,0.625,ACTIVE,212.83,341.45,59.933,1487799003,"201051344000438","219011344069620",30.47,10.00,0,333.03,352.57,19.4,16.8,0.124,621293.4,621293.4,27118,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799016,1651959.00
02/22/2017 16:30,2,0.648,ACTIVE,213.06,340.25,59.959,1487799003,"201051344000417","219011344069620",19.78,9.70,0,332.73,348.36,13.0,10.6,0.080,601514.2,601514.2,27351,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799017,1651960.00
02/22/2017 16:30,2,0.523,ACTIVE,211.93,339.04,59.938,1487799003,"274151322000083","219011344069620",29.08,12.70,0,334.24,348.36,15.5,13.0,0.097,875503.6,875503.6,26548,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799018,1651961.00
02/22/2017 16:30,2,0.543,ACTIVE,212.38,339.34,59.965,1487799003,"274151322000076","219011344069620",29.78,12.70,0,333.93,349.56,16.4,13.9,0.102,933297.5,933297.5,26647,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799019,1651962.00
02/22/2017 16:30,2,0.604,ACTIVE,213.74,342.95,59.949,1487799003,"201051344000868","219011344069620",29.44,9.70,0,333.93,352.87,18.0,15.5,0.119,616396.4,616396.4,27188,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799020,1651963.00
02/22/2017 16:30,2,0.533,ACTIVE,211.93,339.95,59.975,1487799003,"274151322000095","219011344069620",29.28,12.70,0,334.24,348.36,15.8,13.3,0.097,924463.8,924463.8,26755,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799021,1651964.00
02/22/2017 16:30,2,0.588,ACTIVE,213.74,342.95,59.986,1487799003,"201051344000988","219011344069620",19.00,10.00,0,333.03,350.77,11.3,9.0,0.071,574898.8,574898.8,27226,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799022,1651965.00
02/22/2017 16:30,2,0.619,ACTIVE,212.61,340.85,60.002,1487799003,"201051344001025","219011344069620",30.32,9.70,0,332.43,353.17,19.1,16.5,0.128,621047.6,621047.6,27304,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799022,1651966.00
02/22/2017 16:30,2,0.596,ACTIVE,213.96,342.95,60.007,1487799003,"201051344000458","219011344069620",29.86,11.30,0,333.33,353.17,18.1,15.5,0.119,626706.2,626706.2,26850,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799023,1651967.00
02/22/2017 16:30,2,0.594,ACTIVE,214.41,343.85,59.975,1487799003,"201051344000853","219011344069620",29.70,10.30,0,335.44,354.37,17.9,15.4,0.115,626437.0,626437.0,26699,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799024,1651968.00
02/22/2017 16:30,2,0.611,ACTIVE,213.06,342.65,60.018,1487799003,"201051344000685","219011344069620",29.84,10.00,0,332.73,353.17,18.5,15.9,0.128,621197.6,621197.6,26998,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799025,1651969.00
02/22/2017 16:30,2,0.609,ACTIVE,213.06,342.05,59.965,1487799003,"201051344000917","219011344069620",30.18,10.70,0,332.43,352.87,18.6,16.1,0.124,618469.9,618469.9,26978,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799026,1651970.00
02/22/2017 16:30,2,0.602,ACTIVE,213.06,342.35,59.949,1487799003,"201051344001145","219011344069620",30.47,9.30,0,333.63,352.87,18.6,16.0,0.128,625082.3,625082.3,26844,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799027,1651971.00
02/22/2017 16:30,2,0.621,ACTIVE,213.06,342.05,60.012,1487799003,"201051344000651","219011344069620",29.96,9.70,0,333.63,353.17,18.9,16.3,0.124,616063.0,616063.0,27175,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799028,1651972.00
02/22/2017 16:30,2,0.496,ACTIVE,211.48,341.75,59.991,1487799003,"274151322000088","219011344069620",28.43,12.70,0,333.33,347.76,14.3,11.9,0.084,839451.6,839451.6,26763,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799029,1651973.00
02/22/2017 16:30,2,0.340,ACTIVE,212.38,426.81,59.970,1487799003,"274151322000068","219011344069620",40.37,16.00,0,337.24,446.35,14.1,11.7,0.080,728511.3,728511.3,27337,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799030,1651974.00
02/22/2017 16:30,2,0.619,ACTIVE,212.61,340.85,60.012,1487799003,"201051344001135","219011344069620",30.18,10.00,0,332.13,351.97,19.0,16.4,0.128,611439.9,611439.9,27227,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799031,1651975.00
02/22/2017 16:30,2,0.605,ACTIVE,213.51,343.25,59.954,1487799003,"201051344000594","219011344069620",29.64,11.00,0,332.13,353.17,18.2,15.6,0.124,628578.1,628578.1,27099,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799032,1651976.00
02/22/2017 16:30,2,0.625,ACTIVE,213.06,341.45,59.938,1487799003,"201051344001203","219011344069620",29.66,10.00,0,334.24,353.77,18.8,16.3,0.128,619650.9,619650.9,27239,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799033,1651977.00
02/22/2017 16:30,2,0.516,ACTIVE,211.70,340.25,59.959,1487799003,"274151322000054","219011344069620",28.84,13.00,0,333.63,348.36,15.1,12.6,0.093,856655.4,856655.4,26675,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799034,1651978.00
02/22/2017 16:30,2,0.596,ACTIVE,214.41,342.65,59.996,1487799003,"201051344000867","219011344069620",29.56,11.00,0,333.33,352.57,17.9,15.3,0.115,615200.4,615200.4,27243,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799034,1651979.00
02/22/2017 16:30,2,0.645,ACTIVE,213.06,342.35,59.917,1487799003,"201051344001093","219011344069620",30.14,10.30,0,333.03,352.57,19.7,17.1,0.124,617253.8,617253.8,27078,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799035,1651980.00
02/22/2017 16:30,2,0.537,ACTIVE,213.96,343.85,59.944,1487799003,"201051344000900","219011344069620",30.28,9.70,0,333.93,353.47,16.6,14.0,0.115,634631.2,634631.2,26607,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799036,1651981.00
02/22/2017 16:30,2,0.602,ACTIVE,214.19,343.85,59.975,1487799003,"201051344000648","219011344069620",29.64,9.70,0,333.93,353.77,18.1,15.5,0.119,624111.1,624111.1,26693,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799037,1651982.00
02/22/2017 16:30,2,0.588,ACTIVE,214.19,343.25,59.959,1487799003,"201051344000569","219011344069620",30.65,10.30,0,335.14,353.17,18.3,15.7,0.119,636169.4,636169.4,26588,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799038,1651983.00
02/22/2017 16:30,2,0.584,ACTIVE,213.96,342.65,59.970,1487799003,"201051344000983","219011344069620",30.06,10.30,0,332.43,353.17,17.8,15.3,0.119,627595.9,627595.9,26787,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799039,1651984.00
02/22/2017 16:30,2,0.574,ACTIVE,213.96,343.25,59.959,1487799003,"201051344001158","219011344069620",29.90,10.00,0,333.63,353.47,17.4,14.9,0.124,615781.9,615781.9,27125,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799040,1651985.00
02/22/2017 16:30,2,0.588,ACTIVE,214.64,345.06,59.965,1487799003,"201051344000576","219011344069620",30.20,10.00,0,335.44,354.07,18.0,15.5,0.115,626968.9,626968.9,26668,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799041,1651986.00
02/22/2017 16:30,2,0.525,ACTIVE,211.93,339.95,59.986,1487799003,"274151322000087","219011344069620",28.57,16.30,0,334.24,348.06,15.2,12.7,0.075,828329.5,828329.5,27009,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799042,1651987.00
02/22/2017 16:45,2,0.496,ACTIVE,214.19,342.05,59.996,1487799903,"201051344000645","219011344069620",29.22,10.70,0,335.14,353.17,14.8,12.3,0.088,626217.0,626217.0,26704,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799905,1651988.00
02/22/2017 16:45,2,0.416,ACTIVE,212.38,340.55,59.981,1487799903,"274151322000085","219011344069620",29.02,12.30,0,334.84,345.66,12.2,9.9,0.071,854987.2,854987.2,26720,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799905,1651989.00
02/22/2017 16:45,2,0.500,ACTIVE,214.19,343.25,60.007,1487799903,"201051344000633","219011344069620",30.14,10.30,0,335.14,354.67,15.3,12.9,0.084,615020.3,615020.3,27208,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799906,1651990.00
02/22/2017 16:45,2,0.516,ACTIVE,213.74,341.45,59.965,1487799903,"201051344000469","219011344069620",29.54,9.30,0,333.93,353.17,15.5,13.0,0.093,618017.9,618017.9,27164,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799907,1651991.00
02/22/2017 16:45,2,0.531,ACTIVE,212.61,340.25,59.917,1487799903,"201051344000646","219011344069620",29.38,10.00,0,332.13,351.07,15.8,13.4,0.102,612814.7,612814.7,27077,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799908,1651992.00
02/22/2017 16:45,2,0.449,ACTIVE,212.38,342.05,60.028,1487799903,"274151322000052","219011344069620",29.08,13.00,0,333.93,346.26,13.2,10.9,0.075,884145.1,884145.1,26498,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799909,1651993.00
02/22/2017 16:45,2,0.529,ACTIVE,212.83,340.55,59.981,1487799903,"201051344000585","219011344069620",30.32,10.30,0,333.03,350.77,16.3,13.8,0.097,623462.1,623462.1,27234,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799910,1651994.00
02/22/2017 16:45,2,0.521,ACTIVE,212.83,339.34,59.944,1487799903,"201051344001230","219011344069620",29.50,10.00,0,331.23,350.17,15.6,13.1,0.097,616301.3,616301.3,26927,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799911,1651995.00
02/22/2017 16:45,2,0.521,ACTIVE,213.51,341.45,59.975,1487799903,"201051344000582","219011344069620",29.94,10.00,0,333.33,351.07,15.8,13.4,0.102,608173.6,608173.6,27112,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799912,1651996.00
02/22/2017 16:45,2,0.553,ACTIVE,212.61,339.65,59.981,1487799903,"201051344000955","219011344069620",29.64,10.30,0,331.53,349.86,16.6,14.1,0.102,623785.6,623785.6,27044,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799913,1651997.00
02/22/2017 16:45,2,0.225,ACTIVE,212.38,439.43,59.965,1487799903,"274151322000094","219011344069620",41.87,15.50,0,335.44,457.17,9.5,7.3,0.053,727722.7,727722.7,27438,0,0,0,L,1151911521,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799914,1651998.00
02/22/2017 16:45,2,0.541,ACTIVE,213.74,341.15,60.002,1487799903,"201051344000579","219011344069620",28.90,10.70,0,335.14,351.67,15.9,13.4,0.093,633576.4,633576.4,27023,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799914,1651999.00
02/22/2017 16:45,2,0.545,ACTIVE,212.61,339.34,59.959,1487799903,"201051344000890","219011344069620",29.88,10.30,0,332.13,351.37,16.5,14.0,0.097,620195.5,620195.5,27131,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799915,1652000.00
02/22/2017 16:45,2,0.529,ACTIVE,213.06,340.55,59.949,1487799903,"201051344000438","219011344069620",30.38,10.00,0,333.33,351.07,16.3,13.8,0.102,621296.9,621296.9,27119,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799916,1652001.00
02/22/2017 16:45,2,0.547,ACTIVE,213.06,339.04,60.044,1487799903,"201051344000417","219011344069620",19.80,10.00,0,332.73,348.06,11.0,8.7,0.062,601516.4,601516.4,27352,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799917,1652002.00
02/22/2017 16:45,2,0.422,ACTIVE,212.61,338.74,59.991,1487799903,"274151322000083","219011344069620",29.32,12.70,0,333.93,346.56,12.5,10.2,0.066,875506.2,875506.2,26549,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799919,1652003.00
02/22/2017 16:45,2,0.443,ACTIVE,213.06,342.05,59.965,1487799903,"274151322000076","219011344069620",29.62,12.70,0,335.74,346.86,13.3,10.9,0.088,933300.3,933300.3,26648,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799920,1652004.00
02/22/2017 16:45,2,0.506,ACTIVE,213.51,341.45,59.981,1487799903,"201051344000868","219011344069620",29.66,9.70,0,334.84,351.97,15.2,12.7,0.093,616399.7,616399.7,27189,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799920,1652005.00
02/22/2017 16:45,2,0.432,ACTIVE,212.38,339.95,59.975,1487799903,"274151322000095","219011344069620",29.14,12.70,0,334.54,346.56,12.8,10.4,0.075,924466.5,924466.5,26756,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799921,1652006.00
02/22/2017 16:45,2,0.482,ACTIVE,213.51,341.45,59.970,1487799903,"201051344000988","219011344069620",19.34,10.00,0,334.24,350.47,9.5,7.2,0.062,574900.6,574900.6,27227,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799923,1652007.00
02/22/2017 16:45,2,0.514,ACTIVE,212.83,339.04,59.996,1487799903,"201051344001025","219011344069620",30.47,10.00,0,332.43,351.07,15.9,13.4,0.088,621051.0,621051.0,27305,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799923,1652008.00
02/22/2017 16:45,2,0.508,ACTIVE,213.51,340.85,59.981,1487799903,"201051344000458","219011344069620",29.84,11.30,0,335.14,351.67,15.3,12.9,0.093,626709.5,626709.5,26851,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799924,1652009.00
02/22/2017 16:45,2,0.498,ACTIVE,214.19,342.95,59.981,1487799903,"201051344000853","219011344069620",30.06,10.00,0,336.34,352.57,15.2,12.8,0.093,626440.2,626440.2,26700,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799925,1652010.00
02/22/2017 16:45,2,0.521,ACTIVE,213.29,341.15,60.002,1487799903,"201051344000685","219011344069620",29.30,10.00,0,333.03,352.27,15.5,13.0,0.102,621201.0,621201.0,26999,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799926,1652011.00
02/22/2017 16:45,2,0.529,ACTIVE,213.06,340.55,59.986,1487799903,"201051344000917","219011344069620",29.02,10.70,0,332.43,351.67,15.6,13.1,0.097,618473.2,618473.2,26979,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799927,1652012.00
02/22/2017 16:45,2,0.521,ACTIVE,213.06,340.85,59.996,1487799903,"201051344001145","219011344069620",28.94,9.30,0,333.63,351.97,15.3,12.8,0.097,625085.6,625085.6,26845,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799928,1652013.00
02/22/2017 16:45,2,0.516,ACTIVE,213.06,340.25,59.959,1487799903,"201051344000651","219011344069620",30.34,9.70,0,333.33,351.37,15.8,13.4,0.093,616066.4,616066.4,27176,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799929,1652014.00
02/22/2017 16:45,2,0.414,ACTIVE,211.93,338.44,59.986,1487799903,"274151322000088","219011344069620",27.77,12.30,0,333.93,345.36,11.7,9.3,0.053,839454.0,839454.0,26764,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799930,1652015.00
02/22/2017 16:45,2,0.291,ACTIVE,213.06,413.29,59.981,1487799903,"274151322000068","219011344069620",39.00,16.00,0,336.34,439.74,11.6,9.3,0.057,728513.6,728513.6,27338,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799931,1652016.00
02/22/2017 16:45,2,0.529,ACTIVE,212.61,339.04,60.018,1487799903,"201051344001135","219011344069620",29.60,10.00,0,332.73,350.77,15.9,13.4,0.102,611443.3,611443.3,27228,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799932,1652017.00
02/22/2017 16:45,2,0.516,ACTIVE,213.29,341.15,59.975,1487799903,"201051344000594","219011344069620",29.42,11.00,0,333.33,351.07,15.4,12.9,0.093,628581.4,628581.4,27100,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799932,1652018.00
02/22/2017 16:45,2,0.533,ACTIVE,213.06,339.34,59.928,1487799903,"201051344001203","219011344069620",29.50,10.00,0,333.03,352.57,15.9,13.5,0.097,619654.3,619654.3,27240,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799933,1652019.00
02/22/2017 16:45,2,0.418,ACTIVE,212.16,339.04,59.959,1487799903,"274151322000054","219011344069620",29.08,13.30,0,334.24,345.66,12.3,10.0,0.075,856658.0,856658.0,26676,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799934,1652020.00
02/22/2017 16:45,2,0.502,ACTIVE,213.74,340.85,59.996,1487799903,"201051344000867","219011344069620",29.82,11.00,0,334.54,351.67,15.2,12.7,0.088,615203.7,615203.7,27244,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799935,1652021.00
02/22/2017 16:45,2,0.559,ACTIVE,213.06,340.55,59.991,1487799903,"201051344001093","219011344069620",29.32,10.30,0,332.73,351.67,16.6,14.1,0.097,617257.4,617257.4,27079,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799936,1652022.00
02/22/2017 16:45,2,0.455,ACTIVE,213.51,341.45,59.975,1487799903,"201051344000900","219011344069620",29.42,9.70,0,334.54,352.27,13.6,11.2,0.088,634634.1,634634.1,26608,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799937,1652023.00
02/22/2017 16:45,2,0.539,ACTIVE,213.74,340.25,59.949,1487799903,"201051344000648","219011344069620",25.72,9.70,0,335.44,352.87,14.1,11.7,0.080,624114.4,624114.4,26694,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799938,1652024.00
02/22/2017 16:45,2,0.508,ACTIVE,213.74,341.75,60.007,1487799903,"201051344000569","219011344069620",30.24,10.00,0,335.74,352.57,15.6,13.1,0.093,636172.7,636172.7,26589,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799939,1652025.00
02/22/2017 16:45,2,0.527,ACTIVE,213.74,340.85,59.981,1487799903,"201051344000983","219011344069620",25.86,10.30,0,334.84,352.57,13.8,11.4,0.088,627599.0,627599.0,26788,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799940,1652026.00
02/22/2017 16:45,2,0.518,ACTIVE,213.74,341.45,59.949,1487799903,"201051344001158","219011344069620",25.39,10.00,0,333.63,352.87,13.3,10.9,0.084,615784.9,615784.9,27126,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799941,1652027.00
02/22/2017 16:45,2,0.508,ACTIVE,214.19,342.65,59.938,1487799903,"201051344000576","219011344069620",29.60,9.70,0,336.34,353.77,15.3,12.8,0.088,626972.1,626972.1,26669,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799942,1652028.00
02/22/2017 16:45,2,0.422,ACTIVE,212.38,338.74,59.949,1487799903,"274151322000087","219011344069620",29.06,16.30,0,334.54,345.96,12.4,10.1,0.057,828332.1,828332.1,27010,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487799942,1652029.00
02/22/2017 17:00,2,0.512,ACTIVE,214.19,342.05,59.991,1487800803,"201051344000645","219011344069620",30.08,10.70,0,334.84,349.86,15.7,13.2,0.102,626220.3,626220.3,26705,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800805,1652030.00
02/22/2017 17:00,2,0.449,ACTIVE,213.06,339.95,60.002,1487800803,"274151322000085","219011344069620",28.63,12.30,0,334.84,345.66,13.1,10.7,0.075,854989.9,854989.9,26721,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800805,1652031.00
02/22/2017 17:00,2,0.533,ACTIVE,214.41,343.55,60.028,1487800803,"201051344000633","219011344069620",29.88,10.30,0,334.24,351.37,16.2,13.7,0.102,615023.8,615023.8,27209,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800806,1652032.00
02/22/2017 17:00,2,0.539,ACTIVE,213.96,342.95,60.002,1487800803,"201051344000469","219011344069620",29.86,9.70,0,333.33,349.86,16.4,13.9,0.097,618021.4,618021.4,27165,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800807,1652033.00
02/22/2017 17:00,2,0.547,ACTIVE,213.06,341.15,59.981,1487800803,"201051344000646","219011344069620",29.82,10.00,0,331.83,349.26,16.5,14.0,0.110,612818.2,612818.2,27078,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800808,1652034.00
02/22/2017 17:00,2,0.479,ACTIVE,212.61,341.15,60.002,1487800803,"274151322000052","219011344069620",29.02,12.70,0,333.63,346.56,14.1,11.7,0.080,884148.0,884148.0,26499,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800809,1652035.00
02/22/2017 17:00,2,0.559,ACTIVE,213.51,341.75,60.023,1487800803,"201051344000585","219011344069620",30.16,10.30,0,331.23,349.26,17.1,14.5,0.110,623465.8,623465.8,27235,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800810,1652036.00
02/22/2017 17:00,2,0.510,ACTIVE,213.29,340.25,59.996,1487800803,"201051344001230","219011344069620",30.91,10.00,0,330.63,350.17,16.0,13.5,0.093,616304.7,616304.7,26928,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800811,1652037.00
02/22/2017 17:00,2,0.543,ACTIVE,213.96,341.45,59.965,1487800803,"201051344000582","219011344069620",29.98,10.00,0,332.43,349.56,16.5,14.0,0.106,608177.1,608177.1,27113,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800812,1652038.00
02/22/2017 17:00,2,0.564,ACTIVE,212.83,340.55,60.028,1487800803,"201051344000955","219011344069620",30.38,10.30,0,331.83,348.36,17.4,14.8,0.106,623789.3,623789.3,27045,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800813,1652039.00
02/22/2017 17:00,2,0.227,ACTIVE,212.83,446.05,60.002,1487800803,"274151322000094","219011344069620",42.36,15.80,0,335.74,454.16,9.7,7.5,0.053,727724.6,727724.6,27439,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800814,1652040.00
02/22/2017 17:00,2,0.549,ACTIVE,213.74,342.05,60.023,1487800803,"201051344000579","219011344069620",30.59,10.70,0,334.54,349.86,17.0,14.5,0.102,633580.0,633580.0,27024,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800814,1652041.00
02/22/2017 17:00,2,0.564,ACTIVE,213.06,340.25,60.034,1487800803,"201051344000890","219011344069620",30.16,10.70,0,331.83,349.86,17.2,14.7,0.102,620199.2,620199.2,27132,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800815,1652042.00
02/22/2017 17:00,2,0.559,ACTIVE,213.51,341.75,60.034,1487800803,"201051344000438","219011344069620",30.04,10.00,0,332.73,349.26,17.0,14.5,0.110,621300.6,621300.6,27120,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800816,1652043.00
02/22/2017 17:00,2,0.570,ACTIVE,213.51,340.25,60.034,1487800803,"201051344000417","219011344069620",19.78,9.70,0,332.13,346.26,11.5,9.1,0.066,601518.7,601518.7,27353,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800817,1652044.00
02/22/2017 17:00,2,0.461,ACTIVE,212.61,342.05,60.002,1487800803,"274151322000083","219011344069620",28.71,12.30,0,334.24,346.56,13.4,11.0,0.075,875509.0,875509.0,26550,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800818,1652045.00
02/22/2017 17:00,2,0.480,ACTIVE,213.29,342.05,59.996,1487800803,"274151322000076","219011344069620",29.76,12.70,0,335.74,346.56,14.5,12.1,0.093,933303.2,933303.2,26649,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800819,1652046.00
02/22/2017 17:00,2,0.535,ACTIVE,213.74,341.75,60.002,1487800803,"201051344000868","219011344069620",29.92,10.00,0,333.63,349.56,16.2,13.8,0.097,616403.0,616403.0,27190,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800820,1652047.00
02/22/2017 17:00,2,0.469,ACTIVE,212.83,340.55,60.023,1487800803,"274151322000095","219011344069620",29.16,12.30,0,334.54,345.96,13.9,11.5,0.084,924469.3,924469.3,26757,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800821,1652048.00
02/22/2017 17:00,2,0.521,ACTIVE,213.74,342.05,60.002,1487800803,"201051344000988","219011344069620",19.22,10.00,0,333.33,348.36,10.2,7.9,0.066,574902.5,574902.5,27228,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800822,1652049.00
02/22/2017 17:00,2,0.549,ACTIVE,213.29,339.95,60.023,1487800803,"201051344001025","219011344069620",30.08,10.00,0,331.83,349.26,16.8,14.2,0.106,621054.6,621054.6,27306,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800823,1652050.00
02/22/2017 17:00,2,0.541,ACTIVE,213.74,341.75,59.986,1487800803,"201051344000458","219011344069620",29.78,11.30,0,333.33,349.26,16.3,13.8,0.097,626712.9,626712.9,26852,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800824,1652051.00
02/22/2017 17:00,2,0.529,ACTIVE,214.41,343.25,59.991,1487800803,"201051344000853","219011344069620",30.08,10.30,0,335.74,350.77,16.1,13.6,0.097,626443.6,626443.6,26701,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800825,1652052.00
02/22/2017 17:00,2,0.539,ACTIVE,213.74,342.05,59.965,1487800803,"201051344000685","219011344069620",29.96,10.00,0,331.83,350.17,16.4,13.9,0.106,621204.4,621204.4,27000,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800826,1652053.00
