ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 17:00,2,0.547,ACTIVE,213.74,341.75,59.981,1487800803,"201051344000917","219011344069620",29.86,10.70,0,330.93,349.56,16.5,14.0,0.106,618476.7,618476.7,26980,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800826,1652054.00
02/22/2017 17:00,2,0.527,ACTIVE,213.51,341.75,60.018,1487800803,"201051344001145","219011344069620",30.38,9.30,0,333.33,349.86,16.3,13.8,0.102,625089.0,625089.0,26846,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800827,1652055.00
02/22/2017 17:00,2,0.545,ACTIVE,213.51,341.75,60.028,1487800803,"201051344000651","219011344069620",30.28,9.70,0,332.73,349.26,16.7,14.2,0.106,616069.9,616069.9,27177,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800828,1652056.00
02/22/2017 17:00,2,0.447,ACTIVE,212.38,339.95,59.991,1487800803,"274151322000088","219011344069620",27.81,12.30,0,333.93,345.36,12.6,10.2,0.075,839456.5,839456.5,26765,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800829,1652057.00
02/22/2017 17:00,2,0.307,ACTIVE,213.74,423.20,60.007,1487800803,"274151322000068","219011344069620",40.04,16.00,0,336.94,436.73,12.5,10.2,0.066,728516.1,728516.1,27339,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800830,1652058.00
02/22/2017 17:00,2,0.555,ACTIVE,213.06,340.85,59.965,1487800803,"201051344001135","219011344069620",29.78,10.00,0,331.23,348.36,16.8,14.3,0.106,611446.8,611446.8,27229,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800831,1652059.00
02/22/2017 17:00,2,0.543,ACTIVE,213.51,341.75,60.018,1487800803,"201051344000594","219011344069620",30.12,11.00,0,332.13,349.56,16.6,14.1,0.106,628584.8,628584.8,27101,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800832,1652060.00
02/22/2017 17:00,2,0.562,ACTIVE,213.51,341.45,59.981,1487800803,"201051344001203","219011344069620",29.30,10.00,0,333.03,350.17,16.7,14.2,0.102,619657.8,619657.8,27241,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800833,1652061.00
02/22/2017 17:00,2,0.457,ACTIVE,212.61,339.34,60.002,1487800803,"274151322000054","219011344069620",28.73,13.00,0,334.24,345.96,13.3,10.9,0.075,856660.6,856660.6,26677,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800834,1652062.00
02/22/2017 17:00,2,0.533,ACTIVE,214.19,341.15,60.007,1487800803,"201051344000867","219011344069620",30.04,11.30,0,333.93,349.56,16.2,13.7,0.097,615207.1,615207.1,27245,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800835,1652063.00
02/22/2017 17:00,2,0.568,ACTIVE,213.29,341.45,59.965,1487800803,"201051344001093","219011344069620",30.32,10.30,0,332.73,349.86,17.5,14.9,0.106,617261.0,617261.0,27080,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800836,1652064.00
02/22/2017 17:00,2,0.486,ACTIVE,213.74,342.35,60.007,1487800803,"201051344000900","219011344069620",29.96,10.00,0,333.63,349.56,14.8,12.3,0.102,634637.1,634637.1,26609,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800837,1652065.00
02/22/2017 17:00,2,0.549,ACTIVE,214.19,342.65,60.007,1487800803,"201051344000648","219011344069620",29.80,9.70,0,333.93,350.17,16.6,14.1,0.102,624117.8,624117.8,26695,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800838,1652066.00
02/22/2017 17:00,2,0.547,ACTIVE,213.96,342.05,60.002,1487800803,"201051344000569","219011344069620",30.06,10.30,0,334.24,349.86,16.7,14.2,0.102,636176.2,636176.2,26590,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800839,1652067.00
02/22/2017 17:00,2,0.527,ACTIVE,213.96,341.75,59.965,1487800803,"201051344000983","219011344069620",30.22,10.30,0,333.93,349.56,16.2,13.7,0.106,627602.4,627602.4,26789,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800840,1652068.00
02/22/2017 17:00,2,0.523,ACTIVE,213.96,342.05,59.986,1487800803,"201051344001158","219011344069620",29.70,10.00,0,333.33,349.56,15.8,13.3,0.102,615788.1,615788.1,27127,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800841,1652069.00
02/22/2017 17:00,2,0.557,ACTIVE,214.19,342.95,60.007,1487800803,"201051344000576","219011344069620",28.86,10.00,0,335.14,350.77,16.3,13.8,0.102,626975.5,626975.5,26670,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800842,1652070.00
02/22/2017 17:00,2,0.461,ACTIVE,212.83,339.65,60.012,1487800803,"274151322000087","219011344069620",28.77,16.30,0,334.54,346.26,13.4,11.0,0.057,828334.8,828334.8,27011,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487800843,1652071.00
02/22/2017 17:15,2,0.586,ACTIVE,214.19,343.55,59.986,1487801703,"201051344000645","219011344069620",29.66,11.00,0,334.84,351.07,17.6,15.1,0.115,626223.8,626223.8,26706,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801704,1652072.00
02/22/2017 17:15,2,0.516,ACTIVE,212.38,339.95,59.981,1487801703,"274151322000085","219011344069620",28.69,12.30,0,335.14,346.26,15.0,12.6,0.088,854992.8,854992.8,26722,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801705,1652073.00
02/22/2017 17:15,2,0.600,ACTIVE,213.96,344.45,59.991,1487801703,"201051344000633","219011344069620",29.76,10.70,0,334.54,351.97,18.1,15.6,0.115,615027.5,615027.5,27210,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801706,1652074.00
02/22/2017 17:15,2,0.605,ACTIVE,213.51,343.55,59.949,1487801703,"201051344000469","219011344069620",29.74,9.70,0,333.93,350.77,18.3,15.7,0.119,618025.1,618025.1,27166,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801707,1652075.00
02/22/2017 17:15,2,0.619,ACTIVE,212.38,340.55,59.986,1487801703,"201051344000646","219011344069620",29.50,10.00,0,332.13,349.86,18.6,16.0,0.124,612822.0,612822.0,27079,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801708,1652076.00
02/22/2017 17:15,2,0.533,ACTIVE,211.93,342.05,59.965,1487801703,"274151322000052","219011344069620",29.58,12.30,0,333.93,346.86,16.0,13.5,0.102,884151.2,884151.2,26500,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801709,1652077.00
02/22/2017 17:15,2,0.621,ACTIVE,212.83,341.75,59.928,1487801703,"201051344000585","219011344069620",30.51,10.30,0,332.73,350.17,19.2,16.6,0.128,623469.7,623469.7,27236,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801710,1652078.00
02/22/2017 17:15,2,0.596,ACTIVE,212.61,340.25,60.002,1487801703,"201051344001230","219011344069620",30.32,10.00,0,331.83,349.26,18.4,15.8,0.119,616308.4,616308.4,26929,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801711,1652079.00
02/22/2017 17:15,2,0.611,ACTIVE,213.29,342.05,59.986,1487801703,"201051344000582","219011344069620",30.06,9.70,0,333.63,350.47,18.6,16.1,0.124,608180.8,608180.8,27114,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801712,1652080.00
02/22/2017 17:15,2,0.631,ACTIVE,212.38,341.15,59.944,1487801703,"201051344000955","219011344069620",30.40,10.00,0,331.83,348.66,19.4,16.8,0.128,623793.3,623793.3,27046,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801713,1652081.00
02/22/2017 17:15,2,0.232,ACTIVE,212.38,451.16,59.949,1487801703,"274151322000094","219011344069620",43.20,15.80,0,335.44,458.07,10.3,8.0,0.049,727726.5,727726.5,27440,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801714,1652082.00
02/22/2017 17:15,2,0.631,ACTIVE,213.74,342.95,59.944,1487801703,"201051344000579","219011344069620",29.36,10.70,0,334.24,350.77,18.8,16.2,0.119,633583.9,633583.9,27025,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801714,1652083.00
02/22/2017 17:15,2,0.633,ACTIVE,212.38,340.25,59.907,1487801703,"201051344000890","219011344069620",30.42,10.30,0,332.43,349.86,19.5,16.9,0.124,620203.1,620203.1,27133,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801715,1652084.00
02/22/2017 17:15,2,0.627,ACTIVE,213.06,341.45,59.975,1487801703,"201051344000438","219011344069620",30.24,10.00,0,333.33,349.86,19.2,16.6,0.124,621304.5,621304.5,27121,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801716,1652085.00
02/22/2017 17:15,2,0.643,ACTIVE,213.29,340.25,59.938,1487801703,"201051344000417","219011344069620",19.68,9.70,0,333.03,346.56,12.8,10.4,0.080,601521.2,601521.2,27354,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801717,1652086.00
02/22/2017 17:15,2,0.523,ACTIVE,212.38,342.95,59.970,1487801703,"274151322000083","219011344069620",29.06,12.30,0,334.84,347.46,15.4,12.9,0.093,875512.0,875512.0,26551,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801718,1652087.00
02/22/2017 17:15,2,0.543,ACTIVE,213.06,343.55,59.959,1487801703,"274151322000076","219011344069620",30.32,12.70,0,335.74,347.46,16.6,14.1,0.102,933306.5,933306.5,26650,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801719,1652088.00
02/22/2017 17:15,2,0.596,ACTIVE,213.51,342.65,59.981,1487801703,"201051344000868","219011344069620",30.04,10.00,0,333.93,350.17,18.1,15.6,0.115,616406.7,616406.7,27191,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801720,1652089.00
02/22/2017 17:15,2,0.539,ACTIVE,212.16,342.35,59.928,1487801703,"274151322000095","219011344069620",29.68,12.30,0,334.84,347.16,16.2,13.7,0.102,924472.5,924472.5,26758,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801721,1652090.00
02/22/2017 17:15,2,0.590,ACTIVE,213.51,342.35,59.954,1487801703,"201051344000988","219011344069620",19.24,10.30,0,333.03,349.26,11.5,9.2,0.084,574904.7,574904.7,27229,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801722,1652091.00
02/22/2017 17:15,2,0.617,ACTIVE,212.83,340.25,59.991,1487801703,"201051344001025","219011344069620",30.32,9.70,0,333.33,350.47,19.0,16.4,0.124,621058.4,621058.4,27307,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801723,1652092.00
02/22/2017 17:15,2,0.588,ACTIVE,213.74,342.05,59.954,1487801703,"201051344000458","219011344069620",30.55,11.70,0,334.24,350.17,18.2,15.6,0.115,626716.6,626716.6,26853,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801724,1652093.00
02/22/2017 17:15,2,0.588,ACTIVE,214.19,344.15,59.949,1487801703,"201051344000853","219011344069620",30.34,10.70,0,335.74,351.67,18.1,15.5,0.115,626447.2,626447.2,26702,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801724,1652094.00
02/22/2017 17:15,2,0.596,ACTIVE,213.06,342.05,59.954,1487801703,"201051344000685","219011344069620",30.40,10.00,0,333.63,350.47,18.4,15.8,0.128,621208.1,621208.1,27001,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801725,1652095.00
02/22/2017 17:15,2,0.617,ACTIVE,213.06,342.05,60.018,1487801703,"201051344000917","219011344069620",29.66,10.70,0,333.03,350.77,18.6,16.0,0.124,618480.4,618480.4,26981,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801726,1652096.00
02/22/2017 17:15,2,0.605,ACTIVE,213.06,342.05,59.959,1487801703,"201051344001145","219011344069620",29.90,9.30,0,333.93,350.17,18.4,15.8,0.119,625092.7,625092.7,26847,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801727,1652097.00
02/22/2017 17:15,2,0.615,ACTIVE,213.06,341.75,59.965,1487801703,"201051344000651","219011344069620",30.24,9.70,0,333.93,349.86,18.9,16.3,0.124,616073.7,616073.7,27178,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801728,1652098.00
02/22/2017 17:15,2,0.498,ACTIVE,211.93,341.75,59.970,1487801703,"274151322000088","219011344069620",28.43,12.00,0,333.93,345.96,14.3,11.9,0.080,839459.3,839459.3,26766,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801729,1652099.00
02/22/2017 17:15,2,0.342,ACTIVE,212.83,424.71,59.959,1487801703,"274151322000068","219011344069620",40.22,15.80,0,336.34,443.04,14.4,12.0,0.075,728518.8,728518.8,27340,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801730,1652100.00
02/22/2017 17:15,2,0.625,ACTIVE,212.61,340.55,59.959,1487801703,"201051344001135","219011344069620",29.88,10.00,0,333.03,348.96,18.9,16.4,0.128,611450.6,611450.6,27230,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801731,1652101.00
02/22/2017 17:15,2,0.604,ACTIVE,213.29,342.65,59.965,1487801703,"201051344000594","219011344069620",30.34,11.00,0,333.03,350.17,18.6,16.0,0.115,628588.6,628588.6,27102,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801732,1652102.00
02/22/2017 17:15,2,0.617,ACTIVE,213.06,341.15,59.949,1487801703,"201051344001203","219011344069620",30.16,10.00,0,334.24,350.77,18.9,16.3,0.133,619661.6,619661.6,27242,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801732,1652103.00
02/22/2017 17:15,2,0.504,ACTIVE,212.38,339.65,59.954,1487801703,"274151322000054","219011344069620",29.54,13.00,0,334.54,346.56,15.2,12.7,0.088,856663.6,856663.6,26678,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801733,1652104.00
02/22/2017 17:15,2,0.609,ACTIVE,213.96,342.05,59.981,1487801703,"201051344000867","219011344069620",29.44,11.30,0,333.63,350.17,18.2,15.6,0.119,615210.7,615210.7,27246,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801734,1652105.00
02/22/2017 17:15,2,0.641,ACTIVE,212.83,341.75,59.991,1487801703,"201051344001093","219011344069620",30.34,10.30,0,333.63,349.86,19.7,17.1,0.128,617265.0,617265.0,27081,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801735,1652106.00
02/22/2017 17:15,2,0.564,ACTIVE,213.51,342.95,59.965,1487801703,"201051344000900","219011344069620",29.32,10.30,0,334.54,350.47,16.8,14.3,0.119,634640.4,634640.4,26610,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801736,1652107.00
02/22/2017 17:15,2,0.604,ACTIVE,213.96,343.25,59.991,1487801703,"201051344000648","219011344069620",30.20,10.00,0,334.54,350.77,18.5,15.9,0.115,624121.5,624121.5,26696,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801737,1652108.00
02/22/2017 17:15,2,0.607,ACTIVE,213.74,342.95,60.023,1487801703,"201051344000569","219011344069620",30.12,10.70,0,334.84,351.07,18.6,16.0,0.124,636179.9,636179.9,26591,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801738,1652109.00
02/22/2017 17:15,2,0.596,ACTIVE,213.74,342.65,59.991,1487801703,"201051344000983","219011344069620",30.10,10.70,0,333.93,350.47,18.2,15.6,0.128,627606.0,627606.0,26790,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801739,1652110.00
02/22/2017 17:15,2,0.580,ACTIVE,213.74,342.95,59.944,1487801703,"201051344001158","219011344069620",30.04,10.00,0,334.54,350.47,17.7,15.2,0.119,615791.7,615791.7,27128,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801740,1652111.00
02/22/2017 17:15,2,0.605,ACTIVE,213.96,344.45,59.954,1487801703,"201051344000576","219011344069620",29.66,10.30,0,334.54,351.37,18.2,15.6,0.119,626979.2,626979.2,26671,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801741,1652112.00
02/22/2017 17:15,2,0.518,ACTIVE,212.38,339.95,59.986,1487801703,"274151322000087","219011344069620",29.06,16.00,0,334.84,347.16,15.3,12.8,0.071,828337.7,828337.7,27012,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487801742,1652113.00
02/22/2017 17:30,2,0.490,ACTIVE,214.19,342.05,59.954,1487802603,"201051344000645","219011344069620",29.00,11.00,0,334.54,352.57,14.4,12.0,0.088,626226.9,626226.9,26707,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802604,1652114.00
02/22/2017 17:30,2,0.385,ACTIVE,212.61,339.95,59.981,1487802603,"274151322000085","219011344069620",29.10,12.30,0,334.54,346.56,11.3,9.0,0.066,854995.2,854995.2,26723,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802605,1652115.00
02/22/2017 17:30,2,0.512,ACTIVE,214.19,343.25,59.981,1487802603,"201051344000633","219011344069620",29.00,10.70,0,333.93,354.07,15.0,12.6,0.088,615030.7,615030.7,27211,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802606,1652116.00
02/22/2017 17:30,2,0.496,ACTIVE,213.96,342.05,59.996,1487802603,"201051344000469","219011344069620",30.00,9.70,0,333.93,352.57,15.1,12.6,0.088,618028.4,618028.4,27167,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802607,1652117.00
02/22/2017 17:30,2,0.492,ACTIVE,212.61,339.65,59.996,1487802603,"201051344000646","219011344069620",30.04,10.00,0,331.83,350.47,15.0,12.5,0.084,612825.2,612825.2,27080,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802608,1652118.00
02/22/2017 17:30,2,0.432,ACTIVE,212.16,339.34,59.959,1487802603,"274151322000052","219011344069620",29.18,12.30,0,333.63,347.16,12.8,10.4,0.080,884153.8,884153.8,26501,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802609,1652119.00
02/22/2017 17:30,2,0.506,ACTIVE,213.06,340.25,59.996,1487802603,"201051344000585","219011344069620",29.86,10.30,0,331.83,351.37,15.3,12.9,0.093,623473.0,623473.0,27237,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802610,1652120.00
02/22/2017 17:30,2,0.486,ACTIVE,212.83,339.34,59.912,1487802603,"201051344001230","219011344069620",29.06,10.00,0,331.83,348.66,14.3,11.9,0.084,616311.6,616311.6,26930,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802611,1652121.00
02/22/2017 17:30,2,0.498,ACTIVE,213.29,340.85,59.996,1487802603,"201051344000582","219011344069620",29.38,10.00,0,332.43,350.77,14.8,12.4,0.084,608184.1,608184.1,27115,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802611,1652122.00
02/22/2017 17:30,2,0.529,ACTIVE,212.61,340.25,59.912,1487802603,"201051344000955","219011344069620",28.80,10.30,0,331.83,349.86,15.5,13.0,0.088,623796.7,623796.7,27047,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802612,1652123.00
02/22/2017 17:30,2,0.258,ACTIVE,212.38,410.28,59.959,1487802603,"274151322000094","219011344069620",38.68,15.00,0,336.34,457.17,10.1,7.8,0.053,727728.5,727728.5,27441,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802613,1652124.00
02/22/2017 17:30,2,0.537,ACTIVE,213.96,341.15,59.991,1487802603,"201051344000579","219011344069620",29.12,10.70,0,334.24,351.37,15.8,13.4,0.093,633587.3,633587.3,27026,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802614,1652125.00
02/22/2017 17:30,2,0.498,ACTIVE,212.83,339.65,59.965,1487802603,"201051344000890","219011344069620",30.51,10.30,0,331.83,351.07,15.4,12.9,0.084,620206.5,620206.5,27134,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802615,1652126.00
02/22/2017 17:30,2,0.514,ACTIVE,213.06,340.85,59.975,1487802603,"201051344000438","219011344069620",29.48,10.00,0,333.03,351.07,15.4,12.9,0.088,621307.8,621307.8,27122,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802616,1652127.00
02/22/2017 17:30,2,0.516,ACTIVE,213.29,339.04,60.002,1487802603,"201051344000417","219011344069620",19.76,9.70,0,332.43,346.26,10.3,8.0,0.053,601523.3,601523.3,27355,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802617,1652128.00
02/22/2017 17:30,2,0.406,ACTIVE,212.61,341.15,59.981,1487802603,"274151322000083","219011344069620",29.24,12.30,0,334.24,347.16,12.0,9.7,0.071,875514.5,875514.5,26552,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802618,1652129.00
02/22/2017 17:30,2,0.445,ACTIVE,212.83,339.65,59.981,1487802603,"274151322000076","219011344069620",29.58,12.30,0,335.14,347.76,13.3,10.9,0.075,933309.3,933309.3,26651,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802619,1652130.00
02/22/2017 17:30,2,0.531,ACTIVE,213.51,340.55,59.991,1487802603,"201051344000868","219011344069620",24.67,10.30,0,333.93,352.87,13.3,10.9,0.080,616409.9,616409.9,27192,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802620,1652131.00
02/22/2017 17:30,2,0.428,ACTIVE,212.38,341.15,59.981,1487802603,"274151322000095","219011344069620",28.92,12.00,0,333.93,347.46,12.6,10.2,0.075,924475.1,924475.1,26759,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802621,1652132.00
02/22/2017 17:30,2,0.477,ACTIVE,213.74,341.75,59.954,1487802603,"201051344000988","219011344069620",19.42,10.30,0,333.33,350.17,9.4,7.2,0.057,574906.5,574906.5,27230,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802622,1652133.00
02/22/2017 17:30,2,0.498,ACTIVE,212.83,338.74,59.922,1487802603,"201051344001025","219011344069620",29.78,9.70,0,331.53,350.77,15.0,12.6,0.088,621061.6,621061.6,27308,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802623,1652134.00
02/22/2017 17:30,2,0.492,ACTIVE,213.74,340.55,59.996,1487802603,"201051344000458","219011344069620",30.30,11.70,0,334.54,351.07,15.1,12.7,0.088,626719.8,626719.8,26854,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802624,1652135.00
02/22/2017 17:30,2,0.498,ACTIVE,214.41,342.65,59.954,1487802603,"201051344000853","219011344069620",29.70,10.70,0,335.74,352.27,15.0,12.5,0.093,626450.4,626450.4,26703,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802625,1652136.00
02/22/2017 17:30,2,0.490,ACTIVE,213.06,341.15,60.002,1487802603,"201051344000685","219011344069620",29.58,9.70,0,332.73,351.07,14.7,12.3,0.093,621211.2,621211.2,27002,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802625,1652137.00
02/22/2017 17:30,2,0.496,ACTIVE,213.06,341.15,59.996,1487802603,"201051344000917","219011344069620",29.52,10.70,0,331.83,350.77,14.8,12.4,0.088,618483.6,618483.6,26982,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802626,1652138.00
02/22/2017 17:30,2,0.484,ACTIVE,213.06,340.25,59.975,1487802603,"201051344001145","219011344069620",29.34,9.30,0,333.63,351.37,14.4,12.0,0.084,625095.8,625095.8,26848,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802627,1652139.00
02/22/2017 17:30,2,0.508,ACTIVE,213.06,340.85,59.944,1487802603,"201051344000651","219011344069620",29.48,9.70,0,333.03,350.77,15.2,12.8,0.088,616076.9,616076.9,27179,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802628,1652140.00
02/22/2017 17:30,2,0.406,ACTIVE,211.93,337.84,59.959,1487802603,"274151322000088","219011344069620",27.81,12.30,0,333.03,346.56,11.4,9.1,0.057,839461.5,839461.5,26767,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802629,1652141.00
02/22/2017 17:30,2,0.293,ACTIVE,213.06,407.27,59.975,1487802603,"274151322000068","219011344069620",38.41,15.80,0,336.64,440.04,11.4,9.1,0.057,728521.0,728521.0,27341,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802630,1652142.00
02/22/2017 17:30,2,0.494,ACTIVE,212.61,339.04,59.949,1487802603,"201051344001135","219011344069620",30.14,10.00,0,332.43,349.86,15.1,12.6,0.084,611453.9,611453.9,27231,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802631,1652143.00
02/22/2017 17:30,2,0.502,ACTIVE,213.29,341.15,60.039,1487802603,"201051344000594","219011344069620",30.32,11.00,0,333.03,351.67,15.4,13.0,0.093,628591.8,628591.8,27103,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802632,1652144.00
02/22/2017 17:30,2,0.516,ACTIVE,213.29,340.25,60.018,1487802603,"201051344001203","219011344069620",28.63,10.00,0,333.03,352.27,14.9,12.5,0.088,619664.9,619664.9,27243,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802633,1652145.00
02/22/2017 17:30,2,0.414,ACTIVE,212.38,341.15,59.981,1487802603,"274151322000054","219011344069620",28.98,12.70,0,333.93,346.56,12.2,9.8,0.066,856666.0,856666.0,26679,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802633,1652146.00
02/22/2017 17:30,2,0.490,ACTIVE,213.96,340.55,60.007,1487802603,"201051344000867","219011344069620",30.32,11.30,0,333.93,351.07,15.1,12.7,0.088,615213.9,615213.9,27247,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802634,1652147.00
02/22/2017 17:30,2,0.510,ACTIVE,213.06,339.65,59.933,1487802603,"201051344001093","219011344069620",30.38,10.70,0,332.73,351.07,15.7,13.2,0.080,617268.5,617268.5,27082,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802635,1652148.00
02/22/2017 17:30,2,0.451,ACTIVE,213.74,342.05,60.007,1487802603,"201051344000900","219011344069620",29.54,10.30,0,333.63,352.27,13.5,11.1,0.084,634643.2,634643.2,26611,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802636,1652149.00
02/22/2017 17:30,2,0.508,ACTIVE,213.96,342.05,59.991,1487802603,"201051344000648","219011344069620",29.88,10.00,0,335.44,352.27,15.4,12.9,0.088,624124.7,624124.7,26697,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802637,1652150.00
02/22/2017 17:30,2,0.512,ACTIVE,213.74,341.75,59.975,1487802603,"201051344000569","219011344069620",29.90,10.70,0,334.54,351.67,15.5,13.0,0.093,636183.1,636183.1,26592,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802638,1652151.00
02/22/2017 17:30,2,0.500,ACTIVE,213.74,340.85,60.002,1487802603,"201051344000983","219011344069620",29.82,11.00,0,333.63,352.87,15.1,12.6,0.093,627609.2,627609.2,26791,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802639,1652152.00
02/22/2017 17:30,2,0.504,ACTIVE,213.74,341.45,59.981,1487802603,"201051344001158","219011344069620",28.43,10.30,0,333.63,352.57,14.5,12.1,0.097,615794.7,615794.7,27129,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802640,1652153.00
02/22/2017 17:30,2,0.500,ACTIVE,214.41,342.95,59.996,1487802603,"201051344000576","219011344069620",29.88,10.30,0,335.44,352.57,15.2,12.7,0.088,626982.3,626982.3,26672,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802641,1652154.00
02/22/2017 17:30,2,0.424,ACTIVE,212.38,339.65,59.965,1487802603,"274151322000087","219011344069620",27.89,16.00,0,333.93,347.16,11.9,9.6,0.062,828340.1,828340.1,27013,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487802642,1652155.00
02/22/2017 17:45,2,0.779,ACTIVE,214.41,345.66,59.922,1487803503,"201051344000645","219011344069620",30.36,11.00,0,335.14,355.58,23.9,21.2,0.172,626230.4,626230.4,26708,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803504,1652156.00
02/22/2017 17:45,2,0.902,ACTIVE,213.06,346.86,59.959,1487803503,"274151322000085","219011344069620",30.40,12.00,0,333.03,352.87,27.9,25.0,0.172,854998.1,854998.1,26724,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803505,1652157.00
02/22/2017 17:45,2,0.754,ACTIVE,214.64,346.56,59.965,1487803503,"201051344000633","219011344069620",31.35,10.30,0,334.84,356.78,24.0,21.2,0.177,615034.3,615034.3,27212,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803506,1652158.00
02/22/2017 17:45,2,0.727,ACTIVE,214.19,344.45,59.986,1487803503,"201051344000469","219011344069620",30.85,9.30,0,333.33,354.07,22.8,20.0,0.164,618032.0,618032.0,27168,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803507,1652159.00
02/22/2017 17:45,2,0.725,ACTIVE,213.06,346.26,59.965,1487803503,"201051344000646","219011344069620",31.63,9.70,0,332.73,356.48,23.2,20.5,0.164,612828.8,612828.8,27081,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803508,1652160.00
02/22/2017 17:45,2,0.898,ACTIVE,212.61,343.25,59.933,1487803503,"274151322000052","219011344069620",30.51,12.00,0,332.43,353.17,27.8,24.9,0.177,884157.1,884157.1,26502,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803509,1652161.00
02/22/2017 17:45,2,0.895,ACTIVE,213.51,345.06,59.996,1487803503,"201051344000585","219011344069620",31.25,10.00,0,331.83,358.28,28.4,25.4,0.212,623476.9,623476.9,27238,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803510,1652162.00
02/22/2017 17:45,2,0.812,ACTIVE,213.29,342.95,59.896,1487803503,"201051344001230","219011344069620",31.03,9.70,0,331.23,353.77,25.6,22.8,0.190,616315.1,616315.1,26931,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803511,1652163.00
02/22/2017 17:45,2,0.750,ACTIVE,213.96,344.15,59.970,1487803503,"201051344000582","219011344069620",30.45,9.70,0,333.33,353.47,23.2,20.5,0.159,608187.6,608187.6,27116,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803512,1652164.00
02/22/2017 17:45,2,0.752,ACTIVE,213.06,343.25,59.975,1487803503,"201051344000955","219011344069620",31.03,9.70,0,331.53,351.97,23.6,20.9,0.164,623800.5,623800.5,27048,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803512,1652165.00
02/22/2017 17:45,2,0.664,ACTIVE,213.06,431.92,59.975,1487803503,"274151322000094","219011344069620",40.39,14.70,0,336.34,441.54,27.2,24.4,0.177,727731.1,727731.1,27442,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803513,1652166.00
02/22/2017 17:45,2,0.809,ACTIVE,213.96,345.06,59.949,1487803503,"201051344000579","219011344069620",31.51,10.30,0,333.33,355.58,25.8,23.0,0.177,633591.2,633591.2,27027,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803514,1652167.00
02/22/2017 17:45,2,0.787,ACTIVE,213.06,342.95,59.970,1487803503,"201051344000890","219011344069620",30.73,10.00,0,331.83,352.87,24.5,21.7,0.172,620210.3,620210.3,27135,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803515,1652168.00
02/22/2017 17:45,2,0.752,ACTIVE,213.51,345.36,59.986,1487803503,"201051344000438","219011344069620",31.47,9.70,0,333.33,355.88,24.0,21.3,0.168,621311.6,621311.6,27123,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803516,1652169.00
02/22/2017 17:45,2,0.738,ACTIVE,213.51,340.85,59.996,1487803503,"201051344000417","219011344069620",19.90,9.30,0,332.43,347.76,14.9,12.4,0.102,601525.6,601525.6,27356,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803517,1652170.00
02/22/2017 17:45,2,1.033,ACTIVE,212.61,348.96,59.944,1487803503,"274151322000083","219011344069620",30.32,12.00,0,332.43,355.28,31.7,28.7,0.212,875517.6,875517.6,26553,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803518,1652171.00
02/22/2017 17:45,2,0.926,ACTIVE,213.29,348.96,59.949,1487803503,"274151322000076","219011344069620",31.25,12.00,0,334.24,354.67,29.3,26.4,0.194,933312.7,933312.7,26652,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803519,1652172.00
02/22/2017 17:45,2,0.791,ACTIVE,213.96,345.06,59.933,1487803503,"201051344000868","219011344069620",30.61,10.00,0,333.63,354.37,24.6,21.8,0.172,616413.5,616413.5,27193,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803520,1652173.00
02/22/2017 17:45,2,1.096,ACTIVE,212.83,346.56,59.996,1487803503,"274151322000095","219011344069620",31.03,11.70,0,332.43,356.48,34.5,31.3,0.225,924478.4,924478.4,26760,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803521,1652174.00
02/22/2017 17:45,2,0.713,ACTIVE,213.96,342.95,59.991,1487803503,"201051344000988","219011344069620",20.10,10.00,0,333.03,351.07,14.5,12.1,0.106,574908.6,574908.6,27231,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803521,1652175.00
02/22/2017 17:45,2,0.738,ACTIVE,213.29,344.15,59.907,1487803503,"201051344001025","219011344069620",22.46,9.30,0,332.13,352.57,16.8,14.2,0.093,621065.3,621065.3,27309,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803522,1652176.00
02/22/2017 17:45,2,0.736,ACTIVE,213.96,344.15,59.986,1487803503,"201051344000458","219011344069620",30.93,11.70,0,333.63,353.77,23.1,20.4,0.168,626723.5,626723.5,26855,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803523,1652177.00
02/22/2017 17:45,2,0.707,ACTIVE,214.64,345.66,59.970,1487803503,"201051344000853","219011344069620",31.19,10.30,0,335.44,354.97,22.4,19.6,0.155,626453.8,626453.8,26704,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803524,1652178.00
02/22/2017 17:45,2,0.789,ACTIVE,213.51,344.45,59.975,1487803503,"201051344000685","219011344069620",31.05,9.70,0,332.73,355.58,24.9,22.1,0.186,621214.8,621214.8,27003,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803525,1652179.00
02/22/2017 17:45,2,0.828,ACTIVE,213.51,344.45,59.991,1487803503,"201051344000917","219011344069620",30.89,10.30,0,331.83,355.28,25.9,23.1,0.199,618487.3,618487.3,26983,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803526,1652180.00
02/22/2017 17:45,2,0.904,ACTIVE,213.51,344.76,59.959,1487803503,"201051344001145","219011344069620",30.95,9.30,0,333.33,357.68,28.4,25.5,0.208,625099.4,625099.4,26849,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803527,1652181.00
02/22/2017 17:45,2,0.703,ACTIVE,213.51,343.55,59.949,1487803503,"201051344000651","219011344069620",30.65,9.30,0,333.03,351.97,21.9,19.2,0.150,616080.5,616080.5,27180,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803528,1652182.00
02/22/2017 17:45,2,0.811,ACTIVE,212.61,342.05,59.981,1487803503,"274151322000088","219011344069620",29.84,12.00,0,332.13,351.37,24.5,21.7,0.159,839464.4,839464.4,26768,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803529,1652183.00
02/22/2017 17:45,2,0.615,ACTIVE,213.51,431.62,59.954,1487803503,"274151322000068","219011344069620",40.37,15.30,0,337.24,445.75,25.2,22.4,0.150,728523.9,728523.9,27342,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803529,1652184.00
02/22/2017 17:45,2,0.816,ACTIVE,213.06,351.07,59.981,1487803503,"201051344001135","219011344069620",32.10,9.70,0,331.83,364.59,26.6,23.8,0.190,611457.6,611457.6,27232,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803530,1652185.00
02/22/2017 17:45,2,0.732,ACTIVE,213.74,348.06,60.002,1487803503,"201051344000594","219011344069620",31.77,10.70,0,333.03,360.38,23.6,20.8,0.164,628595.6,628595.6,27104,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803531,1652186.00
02/22/2017 17:45,2,0.734,ACTIVE,213.51,342.95,59.912,1487803503,"201051344001203","219011344069620",30.85,10.00,0,333.03,354.37,23.0,20.3,0.164,619668.5,619668.5,27244,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803532,1652187.00
02/22/2017 17:45,2,0.812,ACTIVE,212.83,346.26,59.944,1487803503,"274151322000054","219011344069620",30.87,12.70,0,332.13,352.27,25.4,22.5,0.168,856669.1,856669.1,26680,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803533,1652188.00
02/22/2017 17:45,2,0.789,ACTIVE,214.41,344.15,59.975,1487803503,"201051344000867","219011344069620",30.95,11.30,0,334.24,354.97,24.8,22.0,0.177,615217.6,615217.6,27248,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803534,1652189.00
02/22/2017 17:45,2,0.762,ACTIVE,213.51,343.55,59.912,1487803503,"201051344001093","219011344069620",30.85,10.30,0,332.13,353.17,23.9,21.1,0.164,617272.2,617272.2,27083,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803535,1652190.00
02/22/2017 17:45,2,0.695,ACTIVE,213.96,345.36,59.959,1487803503,"201051344000900","219011344069620",30.87,10.30,0,333.03,354.07,21.8,19.1,0.164,634646.5,634646.5,26612,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803536,1652191.00
02/22/2017 17:45,2,0.799,ACTIVE,214.19,345.06,59.954,1487803503,"201051344000648","219011344069620",30.67,9.70,0,334.84,355.88,24.8,22.0,0.172,624128.5,624128.5,26698,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803537,1652192.00
02/22/2017 17:45,2,0.730,ACTIVE,214.19,344.45,60.002,1487803503,"201051344000569","219011344069620",31.37,10.70,0,334.54,354.07,23.2,20.5,0.164,636186.9,636186.9,26593,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803538,1652193.00
02/22/2017 17:45,2,0.725,ACTIVE,214.19,344.45,59.933,1487803503,"201051344000983","219011344069620",31.03,10.70,0,333.33,354.07,22.8,20.1,0.164,627612.8,627612.8,26792,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803539,1652194.00
02/22/2017 17:45,2,0.719,ACTIVE,214.19,344.45,59.975,1487803503,"201051344001158","219011344069620",30.85,10.00,0,333.33,354.37,22.5,19.8,0.168,615798.3,615798.3,27130,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803539,1652195.00
02/22/2017 17:45,2,0.758,ACTIVE,214.64,345.96,59.981,1487803503,"201051344000576","219011344069620",30.65,10.30,0,334.54,355.58,23.5,20.8,0.168,626986.0,626986.0,26673,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803540,1652196.00
