ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 17:45,2,0.939,ACTIVE,213.06,344.45,59.975,1487803503,"274151322000087","219011344069620",30.49,15.50,0,332.13,354.97,29.0,26.0,0.181,828343.3,828343.3,27014,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487803542,1652197.00
02/22/2017 18:00,2,0.338,ACTIVE,213.96,340.55,60.023,1487804403,"201051344000645","219011344069620",28.82,10.70,0,325.52,356.78,9.9,7.6,0.044,626233.8,626233.8,26709,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804405,1652198.00
02/22/2017 18:00,2,0.262,ACTIVE,212.61,339.04,60.018,1487804403,"274151322000085","219011344069620",27.89,11.30,0,324.62,353.17,7.4,5.2,0.031,855000.9,855000.9,26725,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804405,1652199.00
02/22/2017 18:00,2,0.348,ACTIVE,214.19,342.65,60.012,1487804403,"201051344000633","219011344069620",29.74,9.70,0,324.92,358.28,10.5,8.2,0.049,615037.8,615037.8,27213,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804406,1652200.00
02/22/2017 18:00,2,0.363,ACTIVE,213.74,340.55,59.996,1487804403,"201051344000469","219011344069620",28.75,9.00,0,324.02,355.28,10.6,8.3,0.044,618035.4,618035.4,27169,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804407,1652201.00
02/22/2017 18:00,2,0.355,ACTIVE,213.06,339.95,59.944,1487804403,"201051344000646","219011344069620",29.04,8.50,0,322.51,361.89,10.5,8.2,0.053,612832.3,612832.3,27082,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804408,1652202.00
02/22/2017 18:00,2,0.293,ACTIVE,212.16,338.14,60.002,1487804403,"274151322000052","219011344069620",27.73,11.30,0,323.11,353.17,8.2,6.0,0.035,884160.1,884160.1,26503,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804409,1652203.00
02/22/2017 18:00,2,0.365,ACTIVE,213.29,339.95,60.028,1487804403,"201051344000585","219011344069620",29.14,9.30,0,322.81,359.18,10.8,8.5,0.049,623480.5,623480.5,27239,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804410,1652204.00
02/22/2017 18:00,2,0.344,ACTIVE,213.29,338.74,60.028,1487804403,"201051344001230","219011344069620",28.67,9.30,0,322.51,354.97,10.0,7.7,0.044,616318.4,616318.4,26932,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804411,1652205.00
02/22/2017 18:00,2,0.350,ACTIVE,213.74,340.25,60.028,1487804403,"201051344000582","219011344069620",28.78,9.30,0,323.72,354.67,10.2,7.9,0.040,608191.0,608191.0,27117,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804412,1652206.00
02/22/2017 18:00,2,0.375,ACTIVE,212.83,339.04,59.986,1487804403,"201051344000955","219011344069620",29.16,9.30,0,322.51,353.47,11.1,8.8,0.049,623804.1,623804.1,27049,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804413,1652207.00
02/22/2017 18:00,2,0.168,ACTIVE,212.38,366.40,60.002,1487804403,"274151322000094","219011344069620",34.05,13.30,0,336.64,446.05,5.7,3.6,0.035,727733.6,727733.6,27443,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804414,1652208.00
02/22/2017 18:00,2,0.379,ACTIVE,213.74,340.25,60.034,1487804403,"201051344000579","219011344069620",29.04,10.00,0,324.92,358.58,11.2,8.8,0.049,633594.7,633594.7,27028,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804415,1652209.00
02/22/2017 18:00,2,0.371,ACTIVE,212.83,338.74,60.049,1487804403,"201051344000890","219011344069620",29.30,9.70,0,322.81,354.67,11.1,8.8,0.049,620213.9,620213.9,27136,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804416,1652210.00
02/22/2017 18:00,2,0.361,ACTIVE,213.29,339.95,60.034,1487804403,"201051344000438","219011344069620",29.36,9.00,0,323.41,355.88,10.8,8.5,0.049,621315.1,621315.1,27124,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804417,1652211.00
02/22/2017 18:00,2,0.420,ACTIVE,213.51,339.34,60.039,1487804403,"201051344000417","219011344069620",18.45,9.00,0,322.81,348.96,7.9,5.7,0.027,601527.8,601527.8,27357,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804417,1652212.00
02/22/2017 18:00,2,0.262,ACTIVE,212.61,339.34,60.034,1487804403,"274151322000083","219011344069620",28.37,11.30,0,323.72,355.58,7.5,5.3,0.040,875520.6,875520.6,26554,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804418,1652213.00
02/22/2017 18:00,2,0.277,ACTIVE,213.06,338.74,60.023,1487804403,"274151322000076","219011344069620",28.73,11.30,0,324.92,354.97,8.1,5.9,0.044,933315.8,933315.8,26653,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804419,1652214.00
02/22/2017 18:00,2,0.350,ACTIVE,213.51,339.95,60.012,1487804403,"201051344000868","219011344069620",28.92,9.70,0,323.41,356.48,10.2,8.0,0.040,616416.9,616416.9,27194,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804420,1652215.00
02/22/2017 18:00,2,0.266,ACTIVE,212.38,337.54,60.023,1487804403,"274151322000095","219011344069620",28.73,11.30,0,323.72,357.38,7.7,5.5,0.031,924481.6,924481.6,26761,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804421,1652216.00
02/22/2017 18:00,2,0.334,ACTIVE,213.29,341.45,60.012,1487804403,"201051344000988","219011344069620",18.29,9.70,0,323.72,352.87,6.2,4.1,0.031,574910.5,574910.5,27232,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804422,1652217.00
02/22/2017 18:00,2,0.350,ACTIVE,213.06,338.44,60.018,1487804403,"201051344001025","219011344069620",29.42,9.00,0,322.81,354.67,10.4,8.1,0.049,621068.7,621068.7,27310,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804423,1652218.00
02/22/2017 18:00,2,0.355,ACTIVE,213.29,339.65,60.023,1487804403,"201051344000458","219011344069620",29.10,11.00,0,324.92,356.18,10.5,8.2,0.044,626726.9,626726.9,26856,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804424,1652219.00
02/22/2017 18:00,2,0.344,ACTIVE,213.96,341.15,60.018,1487804403,"201051344000853","219011344069620",28.82,9.70,0,326.12,357.08,10.1,7.8,0.049,626457.1,626457.1,26705,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804425,1652220.00
02/22/2017 18:00,2,0.338,ACTIVE,213.51,339.95,60.018,1487804403,"201051344000685","219011344069620",29.10,9.00,0,324.02,357.68,10.0,7.7,0.049,621218.1,621218.1,27004,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804426,1652221.00
02/22/2017 18:00,2,0.342,ACTIVE,213.29,339.95,60.039,1487804403,"201051344000917","219011344069620",29.08,10.30,0,322.51,355.88,10.1,7.8,0.049,618490.6,618490.6,26984,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804427,1652222.00
02/22/2017 18:00,2,0.330,ACTIVE,213.29,339.65,60.034,1487804403,"201051344001145","219011344069620",29.28,9.00,0,323.72,358.88,9.8,7.5,0.053,625102.8,625102.8,26850,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804428,1652223.00
02/22/2017 18:00,2,0.359,ACTIVE,213.29,339.95,60.012,1487804403,"201051344000651","219011344069620",28.19,8.50,0,323.41,354.97,10.2,8.0,0.044,616083.9,616083.9,27181,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804428,1652224.00
02/22/2017 18:00,2,0.240,ACTIVE,212.16,338.14,60.002,1487804403,"274151322000088","219011344069620",27.51,11.30,0,323.41,351.37,6.7,4.6,0.031,839466.9,839466.9,26769,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804429,1652225.00
02/22/2017 18:00,2,0.184,ACTIVE,213.29,373.91,60.002,1487804403,"274151322000068","219011344069620",34.99,14.30,0,336.94,446.35,6.5,4.3,0.022,728526.4,728526.4,27343,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804430,1652226.00
02/22/2017 18:00,2,0.350,ACTIVE,213.06,338.74,60.018,1487804403,"201051344001135","219011344069620",29.08,9.30,0,323.41,362.79,10.3,8.1,0.049,611461.0,611461.0,27233,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804431,1652227.00
02/22/2017 18:00,2,0.350,ACTIVE,213.29,340.25,60.018,1487804403,"201051344000594","219011344069620",29.32,10.00,0,323.72,359.78,10.4,8.1,0.049,628598.9,628598.9,27105,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804432,1652228.00
02/22/2017 18:00,2,0.348,ACTIVE,213.51,339.04,59.996,1487804403,"201051344001203","219011344069620",28.84,9.30,0,323.72,355.58,10.2,7.9,0.049,619671.8,619671.8,27245,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804433,1652229.00
02/22/2017 18:00,2,0.256,ACTIVE,212.38,339.65,60.002,1487804403,"274151322000054","219011344069620",27.91,11.70,0,323.41,352.27,7.3,5.1,0.040,856671.7,856671.7,26681,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804434,1652230.00
02/22/2017 18:00,2,0.342,ACTIVE,213.96,339.65,60.039,1487804403,"201051344000867","219011344069620",29.36,10.70,0,324.32,356.78,10.2,7.9,0.044,615220.9,615220.9,27249,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804435,1652231.00
02/22/2017 18:00,2,0.381,ACTIVE,213.29,339.04,59.991,1487804403,"201051344001093","219011344069620",28.94,9.70,0,323.11,355.58,11.2,8.9,0.040,617275.7,617275.7,27084,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804436,1652232.00
02/22/2017 18:00,2,0.291,ACTIVE,213.51,340.25,60.007,1487804403,"201051344000900","219011344069620",29.08,10.00,0,324.32,356.18,8.7,6.4,0.044,634649.4,634649.4,26613,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804437,1652233.00
02/22/2017 18:00,2,0.348,ACTIVE,213.74,340.25,60.018,1487804403,"201051344000648","219011344069620",29.34,9.30,0,325.22,357.68,10.3,8.1,0.049,624131.8,624131.8,26699,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804438,1652234.00
02/22/2017 18:00,2,0.352,ACTIVE,213.74,340.55,60.012,1487804403,"201051344000569","219011344069620",29.16,10.00,0,323.72,355.88,10.4,8.1,0.053,636190.2,636190.2,26594,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804438,1652235.00
02/22/2017 18:00,2,0.340,ACTIVE,213.51,339.95,60.018,1487804403,"201051344000983","219011344069620",29.34,10.00,0,323.72,355.28,10.2,7.9,0.049,627616.1,627616.1,26793,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804439,1652236.00
02/22/2017 18:00,2,0.336,ACTIVE,213.74,340.25,60.002,1487804403,"201051344001158","219011344069620",28.51,9.30,0,324.02,355.88,9.7,7.4,0.049,615801.4,615801.4,27131,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804440,1652237.00
02/22/2017 18:00,2,0.344,ACTIVE,214.19,341.75,60.023,1487804403,"201051344000576","219011344069620",29.14,10.00,0,325.82,357.68,10.2,7.9,0.049,626989.2,626989.2,26674,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804441,1652238.00
02/22/2017 18:00,2,0.262,ACTIVE,212.61,339.34,59.996,1487804403,"274151322000087","219011344069620",27.79,15.00,0,323.72,354.67,7.4,5.2,0.022,828346.0,828346.0,27015,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487804442,1652239.00
02/22/2017 18:15,2,0.158,ALERT,213.51,302.37,59.944,1487805304,"201051344000645","219011344069620",21.35,10.00,0,301.47,347.16,3.4,1.4,0.000,626234.9,626234.9,26710,0,0,0,L,1122011218,0,122.01,122.68,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805306,1652240.00
02/22/2017 18:15,2,0.072,ALERT,212.16,299.67,59.959,1487805304,"274151322000085","219011344069620",23.56,10.70,0,298.77,342.95,1.7,0.0,0.000,855001.6,855001.6,26726,0,0,0,L,1151911521,0,122.01,122.23,0002,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805307,1652241.00
02/22/2017 18:15,2,0.158,ALERT,213.51,301.77,59.975,1487805304,"201051344000633","219011344069620",23.22,9.30,0,299.37,348.66,3.8,1.7,0.000,615039.1,615039.1,27214,0,0,0,L,1122011218,0,122.01,122.68,0002,9,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805309,1652242.00
02/22/2017 18:15,2,0.176,ALERT,212.83,302.07,59.907,1487805304,"201051344000469","219011344069620",23.52,8.00,0,300.57,346.56,4.2,2.1,0.000,618036.8,618036.8,27170,0,0,0,L,1122011218,0,120.88,122.68,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805311,1652243.00
02/22/2017 18:15,2,0.180,ALERT,212.38,301.17,59.912,1487805304,"201051344000646","219011344069620",20.97,8.00,0,299.97,345.36,3.8,1.8,0.000,612833.6,612833.6,27083,0,0,0,L,1122011218,0,122.23,121.33,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805313,1652244.00
02/22/2017 18:15,2,0.096,ALERT,211.70,299.37,59.891,1487805304,"274151322000052","219011344069620",22.60,10.30,0,298.17,343.25,2.2,0.2,0.000,884160.9,884160.9,26504,0,0,0,L,1151911521,0,121.10,122.46,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805315,1652245.00
02/22/2017 18:15,2,0.164,ALERT,212.83,301.47,59.959,1487805304,"201051344000585","219011344069620",23.22,9.00,0,299.67,346.26,3.9,1.8,0.000,623481.9,623481.9,27240,0,0,0,L,1122011218,0,121.55,122.01,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805316,1652246.00
02/22/2017 18:15,2,0.156,ALERT,212.61,301.47,59.912,1487805304,"201051344001230","219011344069620",21.87,8.50,0,300.27,344.76,3.5,1.4,0.000,616319.7,616319.7,26933,0,0,0,L,1122011218,0,122.23,121.33,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805318,1652247.00
02/22/2017 18:15,2,0.154,ALERT,213.06,302.07,59.938,1487805304,"201051344000582","219011344069620",23.68,8.50,0,300.87,346.56,3.8,1.7,0.000,608192.4,608192.4,27118,0,0,0,L,1122011218,0,122.23,122.01,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805320,1652248.00
02/22/2017 18:15,2,0.182,ALERT,212.38,301.17,59.959,1487805304,"201051344000955","219011344069620",22.82,8.50,0,299.97,344.76,4.2,2.2,0.000,623805.6,623805.6,27050,0,0,0,L,1122011218,0,121.55,121.78,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805322,1652249.00
02/22/2017 18:15,2,0.000,ALERT,212.16,298.77,59.954,1487805304,"274151322000094","219011344069620",40.95,11.00,0,297.87,401.86,0.0,0.0,0.000,727733.9,727733.9,27444,0,0,0,L,1151911521,0,121.33,122.68,0002,7,0,0,0,0,0,0,64,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805324,1652250.00
02/22/2017 18:15,2,0.182,ALERT,213.06,302.68,59.917,1487805304,"201051344000579","219011344069620",22.80,9.30,0,301.77,346.56,4.2,2.1,0.000,633596.2,633596.2,27029,0,0,0,L,1122011218,0,121.33,122.23,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805326,1652251.00
02/22/2017 18:15,2,0.174,ALERT,212.61,301.47,59.912,1487805304,"201051344000890","219011344069620",23.36,9.00,0,300.57,345.36,4.1,2.1,0.000,620215.4,620215.4,27137,0,0,0,L,1122011218,0,122.23,121.10,0002,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805327,1652252.00
02/22/2017 18:15,2,0.172,ALERT,212.83,301.17,59.901,1487805304,"201051344000438","219011344069620",23.16,8.00,0,300.27,345.96,4.0,2.0,0.000,621316.5,621316.5,27125,0,0,0,L,1122011218,0,122.23,121.78,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805329,1652253.00
02/22/2017 18:15,2,0.191,ALERT,212.83,300.27,59.901,1487805304,"201051344000417","219011344069620",18.29,8.00,0,299.37,344.15,3.6,1.5,0.000,601528.7,601528.7,27358,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805331,1652254.00
02/22/2017 18:15,2,0.070,ALERT,211.93,300.57,59.928,1487805304,"274151322000083","219011344069620",22.74,10.30,0,299.07,343.25,1.6,0.0,0.000,875521.3,875521.3,26555,0,0,0,L,1151911521,0,121.55,122.46,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805333,1652255.00
02/22/2017 18:15,2,0.070,ALERT,212.61,300.27,59.933,1487805304,"274151322000076","219011344069620",23.34,10.30,0,298.47,343.55,1.7,0.0,0.000,933316.5,933316.5,26654,0,0,0,L,1151911521,0,121.78,122.68,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805335,1652256.00
02/22/2017 18:15,2,0.152,ALERT,212.83,302.07,59.954,1487805304,"201051344000868","219011344069620",21.95,9.00,0,301.77,346.26,3.4,1.4,0.000,616418.1,616418.1,27195,0,0,0,L,1122011218,0,121.33,122.68,0002,7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805337,1652257.00
02/22/2017 18:15,2,0.062,ALERT,212.16,301.17,59.938,1487805304,"274151322000095","219011344069620",22.84,10.00,0,299.67,342.65,1.5,0.0,0.000,924482.2,924482.2,26762,0,0,0,L,1151911521,0,121.78,122.23,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805339,1652258.00
02/22/2017 18:15,2,0.125,ALERT,212.83,301.47,59.938,1487805304,"201051344000988","219011344069620",17.91,8.50,0,298.17,346.26,2.3,0.3,0.000,574911.1,574911.1,27233,0,0,0,L,1122011218,0,121.10,122.46,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805340,1652259.00
02/22/2017 18:15,2,0.145,ALERT,212.61,300.27,59.928,1487805304,"201051344001025","219011344069620",23.38,8.00,0,299.37,344.76,3.5,1.4,0.000,621070.0,621070.0,27311,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805342,1652260.00
02/22/2017 18:15,2,0.150,ALERT,212.83,301.47,59.954,1487805304,"201051344000458","219011344069620",22.17,10.30,0,300.87,345.66,3.4,1.3,0.000,626728.2,626728.2,26857,0,0,0,L,1122011218,0,121.55,122.46,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805344,1652261.00
02/22/2017 18:15,2,0.139,ALERT,213.51,301.17,59.928,1487805304,"201051344000853","219011344069620",21.07,9.00,0,300.87,347.16,3.0,1.0,0.000,626458.3,626458.3,26706,0,0,0,L,1122011218,0,122.01,122.68,0002,9,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805346,1652262.00
02/22/2017 18:15,2,0.160,ALERT,213.06,300.87,59.938,1487805304,"201051344000685","219011344069620",18.77,8.00,0,299.97,347.76,3.1,1.0,0.000,621219.3,621219.3,27005,0,0,0,L,1122011218,0,122.91,121.55,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805348,1652263.00
02/22/2017 18:15,2,0.146,ALERT,212.61,299.97,59.917,1487805304,"201051344000917","219011344069620",21.71,9.30,0,298.47,345.66,3.2,1.2,0.000,618491.9,618491.9,26985,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805349,1652264.00
02/22/2017 18:15,2,0.135,ALERT,212.83,300.87,59.975,1487805304,"201051344001145","219011344069620",22.30,7.70,0,300.57,346.26,3.1,1.1,0.000,625104.0,625104.0,26851,0,0,0,L,1122011218,0,122.01,121.55,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805351,1652265.00
02/22/2017 18:15,2,0.160,ALERT,212.61,299.97,59.928,1487805304,"201051344000651","219011344069620",21.77,7.70,0,299.37,345.96,3.5,1.5,0.000,616085.2,616085.2,27182,0,0,0,L,1122011218,0,122.23,121.33,0002,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805353,1652266.00
02/22/2017 18:15,2,0.051,ALERT,211.70,300.27,59.944,1487805304,"274151322000088","219011344069620",21.51,10.30,0,298.17,342.95,1.1,0.0,0.000,839467.4,839467.4,26770,0,0,0,L,1151911521,0,122.23,122.01,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805355,1652267.00
02/22/2017 18:15,2,0.006,ALERT,212.38,298.17,59.944,1487805304,"274151322000068","219011344069620",40.91,11.70,0,297.57,403.37,0.0,0.0,0.000,728526.8,728526.8,27344,0,0,0,L,1151911521,0,122.01,122.46,0100,10,0,0,0,0,0,0,73,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1487805357,1652268.00
02/22/2017 18:15,2,0.148,ALERT,212.16,300.57,59.975,1487805304,"201051344001135","219011344069620",22.40,8.50,0,299.97,344.76,3.4,1.4,0.000,611462.3,611462.3,27234,0,0,0,L,1122011218,0,121.78,121.55,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805359,1652269.00
02/22/2017 18:15,2,0.146,ALERT,212.61,302.07,59.954,1487805304,"201051344000594","219011344069620",21.95,9.30,0,300.27,345.96,3.3,1.2,0.000,628600.2,628600.2,27106,0,0,0,L,1122011218,0,121.33,122.01,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805360,1652270.00
02/22/2017 18:15,2,0.158,ALERT,212.61,300.57,59.896,1487805304,"201051344001203","219011344069620",20.61,8.50,0,299.67,346.86,3.3,1.3,0.000,619673.1,619673.1,27246,0,0,0,L,1122011218,0,122.46,121.33,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805362,1652271.00
02/22/2017 18:15,2,0.059,ALERT,211.93,299.97,59.991,1487805304,"274151322000054","219011344069620",21.55,10.70,0,298.17,342.95,1.3,0.0,0.000,856672.3,856672.3,26682,0,0,0,L,1151911521,0,121.78,122.01,0002,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805364,1652272.00
02/22/2017 18:15,2,0.145,ALERT,213.29,300.87,59.944,1487805304,"201051344000867","219011344069620",21.53,10.00,0,300.27,346.56,3.2,1.1,0.000,615222.1,615222.1,27250,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805366,1652273.00
02/22/2017 18:15,2,0.188,ALERT,212.61,300.57,59.959,1487805304,"201051344001093","219011344069620",21.27,9.00,0,299.37,346.26,4.0,2.0,0.000,617277.2,617277.2,27085,0,0,0,L,1122011218,0,121.78,121.55,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805368,1652274.00
02/22/2017 18:15,2,0.090,ALERT,212.61,301.17,59.981,1487805304,"201051344000900","219011344069620",20.85,9.30,0,299.97,346.56,1.9,0.0,0.000,634650.2,634650.2,26614,0,0,0,L,1122011218,0,121.33,122.23,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805370,1652275.00
02/22/2017 18:15,2,0.152,ALERT,213.06,300.27,59.959,1487805304,"201051344000648","219011344069620",21.47,8.50,0,299.97,346.86,3.3,1.3,0.000,624133.1,624133.1,26700,0,0,0,L,1122011218,0,121.10,122.68,0002,6,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805371,1652276.00
02/22/2017 18:15,2,0.146,ALERT,212.83,301.47,59.901,1487805304,"201051344000569","219011344069620",21.33,9.30,0,300.87,345.96,3.2,1.2,0.000,636191.5,636191.5,26595,0,0,0,L,1122011218,0,120.88,122.46,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805373,1652277.00
02/22/2017 18:15,2,0.143,ALERT,212.83,301.17,59.954,1487805304,"201051344000983","219011344069620",21.19,9.30,0,300.57,346.86,3.1,1.1,0.000,627617.3,627617.3,26794,0,0,0,L,1122011218,0,121.55,122.01,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805375,1652278.00
02/22/2017 18:15,2,0.133,ALERT,212.83,300.87,59.933,1487805304,"201051344001158","219011344069620",21.03,8.50,0,299.67,345.66,2.9,0.8,0.000,615802.5,615802.5,27132,0,0,0,L,1122011218,0,121.10,122.01,0002,8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805377,1652279.00
02/22/2017 18:15,2,0.143,ALERT,213.29,301.47,59.965,1487805304,"201051344000576","219011344069620",20.38,9.30,0,300.27,347.46,3.0,0.9,0.000,626990.5,626990.5,26675,0,0,0,L,1122011218,0,121.55,122.23,0002,6,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805379,1652280.00
02/22/2017 18:15,2,0.072,ALERT,211.93,298.77,59.938,1487805304,"274151322000087","219011344069620",19.98,12.70,0,296.96,343.55,1.5,0.0,0.000,828346.6,828346.6,27016,0,0,0,L,1151911521,0,121.78,122.46,0002,10,0,0,0,0,0,0,32,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487805380,1652281.00
02/22/2017 18:30,2,0.000,ALERT,213.29,300.87,59.949,1487806203,"201051344000645","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,626235.0,626235.0,26712,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806205,1652282.00
02/22/2017 18:30,2,0.000,ALERT,211.70,298.77,59.981,1487806203,"274151322000085","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,855001.6,855001.6,26728,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1487806207,1652283.00
02/22/2017 18:30,2,0.000,ALERT,213.29,300.57,60.028,1487806203,"201051344000633","219011344069620",0.00,7.70,0,297.57,303.58,0.0,0.0,0.000,615039.2,615039.2,27216,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806208,1652284.00
02/22/2017 18:30,2,0.000,ALERT,212.83,300.57,59.970,1487806203,"201051344000469","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,618036.9,618036.9,27172,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806210,1652285.00
02/22/2017 18:30,2,0.000,ALERT,212.38,299.97,59.949,1487806203,"201051344000646","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,612833.6,612833.6,27085,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806212,1652286.00
02/22/2017 18:30,2,0.000,ALERT,211.48,299.07,59.959,1487806203,"274151322000052","219011344069620",0.00,8.50,0,296.06,301.77,0.0,0.0,0.000,884160.9,884160.9,26506,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1487806214,1652287.00
02/22/2017 18:30,2,0.000,ALERT,212.61,300.27,59.975,1487806203,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,623481.9,623481.9,27242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806216,1652288.00
02/22/2017 18:30,2,0.000,ALERT,212.16,299.97,60.012,1487806203,"201051344001230","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,616319.7,616319.7,26935,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806217,1652289.00
02/22/2017 18:30,2,0.000,ALERT,213.06,300.87,59.954,1487806203,"201051344000582","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,608192.4,608192.4,27120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806219,1652290.00
02/22/2017 18:30,2,0.000,ALERT,212.16,299.97,59.928,1487806203,"201051344000955","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,623805.7,623805.7,27052,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806221,1652291.00
02/22/2017 18:30,2,0.000,ALERT,211.25,297.87,59.875,1487806203,"274151322000094","219011344069620",0.00,9.00,0,296.06,391.04,0.0,0.0,0.000,727733.9,727733.9,27446,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,7,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1487806223,1652292.00
02/22/2017 18:30,2,0.000,ALERT,212.61,300.87,59.954,1487806203,"201051344000579","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,633596.4,633596.4,27031,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806225,1652293.00
02/22/2017 18:30,2,0.000,ALERT,212.38,300.27,59.970,1487806203,"201051344000890","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,620215.6,620215.6,27139,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806227,1652294.00
02/22/2017 18:30,2,0.000,ALERT,212.61,300.27,59.975,1487806203,"201051344000438","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,621316.6,621316.6,27127,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806228,1652295.00
02/22/2017 18:30,2,0.000,ALERT,212.61,299.67,59.928,1487806203,"201051344000417","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,601528.8,601528.8,27360,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806230,1652296.00
02/22/2017 18:30,2,0.000,ALERT,211.48,298.77,59.954,1487806203,"274151322000083","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,875521.3,875521.3,26557,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1487806232,1652297.00
02/22/2017 18:30,2,0.000,ALERT,211.93,298.77,59.970,1487806203,"274151322000076","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,933316.5,933316.5,26656,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1487806234,1652298.00
02/22/2017 18:30,2,0.000,ALERT,212.38,300.87,59.917,1487806203,"201051344000868","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,616418.2,616418.2,27197,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806236,1652299.00
02/22/2017 18:30,2,0.000,ALERT,211.70,299.97,59.917,1487806203,"274151322000095","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,924482.2,924482.2,26764,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1487806237,1652300.00
02/22/2017 18:30,2,0.000,ALERT,212.61,300.57,59.949,1487806203,"201051344000988","219011344069620",0.00,7.30,0,296.36,302.98,0.0,0.0,0.000,574911.1,574911.1,27235,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806239,1652301.00
02/22/2017 18:30,2,0.000,ALERT,212.38,299.37,59.933,1487806203,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,621070.0,621070.0,27313,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806241,1652302.00
02/22/2017 18:30,2,0.000,ALERT,212.61,300.57,59.938,1487806203,"201051344000458","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,626728.3,626728.3,26859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806243,1652303.00
02/22/2017 18:30,2,0.000,ALERT,213.29,300.57,59.912,1487806203,"201051344000853","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,626458.3,626458.3,26708,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806245,1652304.00
02/22/2017 18:30,2,0.000,ALERT,212.83,300.27,59.928,1487806203,"201051344000685","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,621219.3,621219.3,27007,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806246,1652305.00
02/22/2017 18:30,2,0.000,ALERT,212.61,299.37,59.922,1487806203,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,618491.9,618491.9,26987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806248,1652306.00
02/22/2017 18:30,2,0.000,ALERT,212.83,300.27,59.944,1487806203,"201051344001145","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,625104.0,625104.0,26853,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806250,1652307.00
02/22/2017 18:30,2,0.000,ALERT,212.61,299.07,59.949,1487806203,"201051344000651","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,616085.2,616085.2,27184,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806252,1652308.00
02/22/2017 18:30,2,0.000,ALERT,211.25,297.87,59.917,1487806203,"274151322000088","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,839467.4,839467.4,26772,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1487806254,1652309.00
02/22/2017 18:30,2,0.000,ALERT,212.16,297.26,59.922,1487806203,"274151322000068","219011344069620",0.00,9.70,0,295.76,391.64,0.0,0.0,0.000,728526.8,728526.8,27346,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1487806256,1652310.00
02/22/2017 18:30,2,0.000,ALERT,212.16,299.67,59.996,1487806203,"201051344001135","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,611462.3,611462.3,27236,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806257,1652311.00
02/22/2017 18:30,2,0.000,ALERT,212.38,301.17,59.922,1487806203,"201051344000594","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,628600.3,628600.3,27108,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806259,1652312.00
02/22/2017 18:30,2,0.000,ALERT,212.61,299.67,59.949,1487806203,"201051344001203","219011344069620",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,619673.1,619673.1,27248,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806261,1652313.00
02/22/2017 18:30,2,0.000,ALERT,211.48,298.77,59.928,1487806203,"274151322000054","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,856672.3,856672.3,26684,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1487806263,1652314.00
02/22/2017 18:30,2,0.000,ALERT,212.83,300.27,59.970,1487806203,"201051344000867","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,615222.1,615222.1,27252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806264,1652315.00
02/22/2017 18:30,2,0.000,ALERT,212.38,299.67,59.917,1487806203,"201051344001093","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,617277.4,617277.4,27087,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806266,1652316.00
02/22/2017 18:30,2,0.000,ALERT,212.61,300.27,59.944,1487806203,"201051344000900","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,634650.2,634650.2,26616,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806268,1652317.00
02/22/2017 18:30,2,0.000,ALERT,212.83,299.97,60.007,1487806203,"201051344000648","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,624133.2,624133.2,26702,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806270,1652318.00
02/22/2017 18:30,2,0.000,ALERT,212.83,301.17,59.970,1487806203,"201051344000569","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,636191.6,636191.6,26597,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806272,1652319.00
02/22/2017 18:30,2,0.000,ALERT,212.83,300.87,59.965,1487806203,"201051344000983","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,627617.3,627617.3,26796,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806273,1652320.00
02/22/2017 18:30,2,0.000,ALERT,212.83,300.57,59.912,1487806203,"201051344001158","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,615802.6,615802.6,27134,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806275,1652321.00
02/22/2017 18:30,2,0.000,ALERT,213.29,301.47,59.986,1487806203,"201051344000576","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,626990.5,626990.5,26677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1487806277,1652322.00
02/22/2017 18:30,2,0.000,ALERT,211.70,297.87,59.917,1487806203,"274151322000087","219011344069620",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,828346.6,828346.6,27018,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1487806279,1652323.00
02/22/2017 18:45,2,0.000,ALERT,212.38,299.67,59.991,1487807104,"201051344000645","219011344069620",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,626235.0,626235.0,26714,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807106,1652324.00
02/22/2017 18:45,2,0.000,ALERT,211.03,298.17,59.991,1487807104,"274151322000085","219011344069620",0.00,7.70,0,295.76,301.17,0.0,0.0,0.000,855001.6,855001.6,26730,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807108,1652325.00
02/22/2017 18:45,2,0.000,ALERT,212.38,299.37,59.975,1487807104,"201051344000633","219011344069620",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,615039.2,615039.2,27218,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807110,1652326.00
02/22/2017 18:45,2,0.000,ALERT,211.93,299.67,59.949,1487807104,"201051344000469","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,618036.9,618036.9,27174,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487807111,1652327.00
02/22/2017 18:45,2,0.000,ALERT,211.03,298.47,59.933,1487807104,"201051344000646","219011344069620",0.00,6.00,0,296.06,302.07,0.0,0.0,0.000,612833.6,612833.6,27087,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807113,1652328.00
02/22/2017 18:45,2,0.000,ALERT,210.57,298.77,59.933,1487807104,"274151322000052","219011344069620",0.00,7.30,0,295.16,301.77,0.0,0.0,0.000,884160.9,884160.9,26508,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807115,1652329.00
02/22/2017 18:45,2,0.000,ALERT,211.48,298.77,59.986,1487807104,"201051344000585","219011344069620",0.00,6.70,0,296.06,302.37,0.0,0.0,0.000,623481.9,623481.9,27244,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807117,1652330.00
02/22/2017 18:45,2,0.000,ALERT,211.25,298.77,59.912,1487807104,"201051344001230","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,616319.7,616319.7,26937,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807119,1652331.00
02/22/2017 18:45,2,0.000,ALERT,211.70,299.67,59.991,1487807104,"201051344000582","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,608192.4,608192.4,27122,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487807121,1652332.00
02/22/2017 18:45,2,0.000,ALERT,210.80,298.47,59.944,1487807104,"201051344000955","219011344069620",0.00,6.30,0,296.66,302.37,0.0,0.0,0.000,623805.7,623805.7,27054,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807122,1652333.00
02/22/2017 18:45,2,0.000,ALERT,210.80,297.26,59.981,1487807104,"274151322000094","219011344069620",0.00,7.30,0,295.16,300.87,0.0,0.0,0.000,727733.9,727733.9,27448,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807124,1652334.00
02/22/2017 18:45,2,0.000,ALERT,211.93,299.97,59.975,1487807104,"201051344000579","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,633596.4,633596.4,27033,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807126,1652335.00
02/22/2017 18:45,2,0.000,ALERT,211.25,299.07,59.970,1487807104,"201051344000890","219011344069620",0.00,6.70,0,297.26,303.88,0.0,0.0,0.000,620215.6,620215.6,27141,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807128,1652336.00
02/22/2017 18:45,2,0.000,ALERT,211.48,298.47,59.981,1487807104,"201051344000438","219011344069620",0.00,6.00,0,296.96,302.98,0.0,0.0,0.000,621316.6,621316.6,27129,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807130,1652337.00
02/22/2017 18:45,2,0.000,ALERT,211.70,298.17,59.933,1487807104,"201051344000417","219011344069620",0.00,6.30,0,296.06,302.07,0.0,0.0,0.000,601528.8,601528.8,27362,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807131,1652338.00
02/22/2017 18:45,2,0.000,ALERT,210.57,298.17,59.991,1487807104,"274151322000083","219011344069620",0.00,7.30,0,295.46,302.07,0.0,0.0,0.000,875521.3,875521.3,26559,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807133,1652339.00
02/22/2017 18:45,2,0.000,ALERT,211.25,297.57,59.970,1487807104,"274151322000076","219011344069620",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,933316.5,933316.5,26658,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807135,1652340.00
