ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 18:45,2,0.000,ALERT,211.70,300.27,59.933,1487807104,"201051344000868","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,616418.2,616418.2,27199,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807137,1652341.00
02/22/2017 18:45,2,0.000,ALERT,210.57,298.47,59.938,1487807104,"274151322000095","219011344069620",0.00,7.00,0,296.66,302.37,0.0,0.0,0.000,924482.2,924482.2,26766,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807139,1652342.00
02/22/2017 18:45,2,0.000,ALERT,211.48,299.37,59.991,1487807104,"201051344000988","219011344069620",0.00,6.70,0,295.76,302.07,0.0,0.0,0.000,574911.1,574911.1,27237,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807141,1652343.00
02/22/2017 18:45,2,0.000,ALERT,211.03,297.57,59.981,1487807104,"201051344001025","219011344069620",0.00,6.00,0,296.06,302.98,0.0,0.0,0.000,621070.0,621070.0,27315,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807142,1652344.00
02/22/2017 18:45,2,0.000,ALERT,211.48,299.37,59.928,1487807104,"201051344000458","219011344069620",0.00,7.70,0,297.87,303.28,0.0,0.0,0.000,626728.3,626728.3,26861,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487807144,1652345.00
02/22/2017 18:45,2,0.000,ALERT,212.16,299.37,59.970,1487807104,"201051344000853","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,626458.3,626458.3,26710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807146,1652346.00
02/22/2017 18:45,2,0.000,ALERT,211.48,298.47,59.965,1487807104,"201051344000685","219011344069620",0.00,6.30,0,296.66,302.68,0.0,0.0,0.000,621219.3,621219.3,27009,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807148,1652347.00
02/22/2017 18:45,2,0.000,ALERT,211.25,297.87,59.954,1487807104,"201051344000917","219011344069620",0.00,7.00,0,295.46,301.47,0.0,0.0,0.000,618491.9,618491.9,26989,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807150,1652348.00
02/22/2017 18:45,2,0.000,ALERT,211.70,299.07,59.965,1487807104,"201051344001145","219011344069620",0.00,6.00,0,296.96,303.58,0.0,0.0,0.000,625104.0,625104.0,26855,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807152,1652349.00
02/22/2017 18:45,2,0.000,ALERT,211.48,297.57,59.949,1487807104,"201051344000651","219011344069620",0.00,5.50,0,296.06,302.07,0.0,0.0,0.000,616085.2,616085.2,27186,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807154,1652350.00
02/22/2017 18:45,2,0.000,ALERT,210.35,297.87,59.975,1487807104,"274151322000088","219011344069620",0.00,7.30,0,295.46,301.47,0.0,0.0,0.000,839467.4,839467.4,26774,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487807156,1652351.00
02/22/2017 18:45,2,0.000,ALERT,211.25,296.96,59.917,1487807104,"274151322000068","219011344069620",0.00,8.00,0,294.86,300.57,0.0,0.0,0.000,728526.8,728526.8,27348,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807157,1652352.00
02/22/2017 18:45,2,0.000,ALERT,211.03,298.47,59.970,1487807104,"201051344001135","219011344069620",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,611462.3,611462.3,27238,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807159,1652353.00
02/22/2017 18:45,2,0.000,ALERT,211.70,300.57,59.959,1487807104,"201051344000594","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,628600.3,628600.3,27110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807161,1652354.00
02/22/2017 18:45,2,0.000,ALERT,211.48,298.47,59.944,1487807104,"201051344001203","219011344069620",0.00,6.30,0,296.66,304.18,0.0,0.0,0.000,619673.1,619673.1,27250,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807163,1652355.00
02/22/2017 18:45,2,0.000,ALERT,210.57,297.57,59.975,1487807104,"274151322000054","219011344069620",0.00,7.70,0,295.76,301.77,0.0,0.0,0.000,856672.3,856672.3,26686,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487807165,1652356.00
02/22/2017 18:45,2,0.000,ALERT,212.38,299.67,59.928,1487807104,"201051344000867","219011344069620",0.00,7.30,0,297.26,302.98,0.0,0.0,0.000,615222.1,615222.1,27254,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807166,1652357.00
02/22/2017 18:45,2,0.000,ALERT,211.48,298.77,59.959,1487807104,"201051344001093","219011344069620",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,617277.4,617277.4,27089,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807168,1652358.00
02/22/2017 18:45,2,0.000,ALERT,211.93,299.67,59.981,1487807104,"201051344000900","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,634650.2,634650.2,26618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807170,1652359.00
02/22/2017 18:45,2,0.000,ALERT,212.16,299.07,59.933,1487807104,"201051344000648","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,624133.2,624133.2,26704,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487807172,1652360.00
02/22/2017 18:45,2,0.000,ALERT,211.93,300.27,59.933,1487807104,"201051344000569","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,636191.6,636191.6,26599,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807173,1652361.00
02/22/2017 18:45,2,0.000,ALERT,211.70,299.67,59.938,1487807104,"201051344000983","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,627617.3,627617.3,26798,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807175,1652362.00
02/22/2017 18:45,2,0.000,ALERT,211.93,299.37,59.996,1487807104,"201051344001158","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,615802.6,615802.6,27136,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807177,1652363.00
02/22/2017 18:45,2,0.000,ALERT,212.38,299.97,59.917,1487807104,"201051344000576","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,626990.5,626990.5,26679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807179,1652364.00
02/22/2017 18:45,2,0.000,ALERT,210.80,297.26,59.944,1487807104,"274151322000087","219011344069620",0.00,9.00,0,294.86,301.17,0.0,0.0,0.000,828346.6,828346.6,27020,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487807181,1652365.00
02/22/2017 19:00,2,0.000,ALERT,211.93,298.47,59.996,1487808003,"201051344000645","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,626235.0,626235.0,26716,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808005,1652366.00
02/22/2017 19:00,2,0.000,ALERT,210.57,296.66,59.986,1487808003,"274151322000085","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,855001.6,855001.6,26732,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808006,1652367.00
02/22/2017 19:00,2,0.000,ALERT,212.38,298.77,59.991,1487808003,"201051344000633","219011344069620",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,615039.2,615039.2,27220,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808008,1652368.00
02/22/2017 19:00,2,0.000,ALERT,211.70,298.77,59.991,1487808003,"201051344000469","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,618036.9,618036.9,27176,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808010,1652369.00
02/22/2017 19:00,2,0.000,ALERT,210.80,298.77,59.981,1487808003,"201051344000646","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,612833.6,612833.6,27089,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808012,1652370.00
02/22/2017 19:00,2,0.000,ALERT,210.35,296.96,60.007,1487808003,"274151322000052","219011344069620",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,884160.9,884160.9,26510,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808014,1652371.00
02/22/2017 19:00,2,0.000,ALERT,211.25,299.07,60.002,1487808003,"201051344000585","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,623481.9,623481.9,27246,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808016,1652372.00
02/22/2017 19:00,2,0.000,ALERT,211.03,299.07,59.991,1487808003,"201051344001230","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,616319.7,616319.7,26939,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808018,1652373.00
02/22/2017 19:00,2,0.000,ALERT,211.48,299.67,59.996,1487808003,"201051344000582","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,608192.4,608192.4,27124,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808019,1652374.00
02/22/2017 19:00,2,0.000,ALERT,210.80,299.07,60.002,1487808003,"201051344000955","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,623805.7,623805.7,27056,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808021,1652375.00
02/22/2017 19:00,2,0.000,ALERT,210.35,296.06,59.996,1487808003,"274151322000094","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,727733.9,727733.9,27450,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808023,1652376.00
02/22/2017 19:00,2,0.000,ALERT,211.70,299.37,60.002,1487808003,"201051344000579","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,633596.4,633596.4,27035,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808025,1652377.00
02/22/2017 19:00,2,0.000,ALERT,210.80,299.37,60.012,1487808003,"201051344000890","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,620215.6,620215.6,27143,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808027,1652378.00
02/22/2017 19:00,2,0.000,ALERT,211.03,299.07,60.002,1487808003,"201051344000438","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,621316.6,621316.6,27131,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808028,1652379.00
02/22/2017 19:00,2,0.000,ALERT,211.25,298.47,59.970,1487808003,"201051344000417","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,601528.8,601528.8,27364,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808030,1652380.00
02/22/2017 19:00,2,0.000,ALERT,210.57,297.87,59.986,1487808003,"274151322000083","219011344069620",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,875521.3,875521.3,26561,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808032,1652381.00
02/22/2017 19:00,2,0.000,ALERT,211.03,296.66,59.996,1487808003,"274151322000076","219011344069620",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,933316.5,933316.5,26660,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808034,1652382.00
02/22/2017 19:00,2,0.000,ALERT,211.70,299.67,60.002,1487808003,"201051344000868","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,616418.2,616418.2,27201,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808036,1652383.00
02/22/2017 19:00,2,0.000,ALERT,210.35,298.17,59.986,1487808003,"274151322000095","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,924482.2,924482.2,26768,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808037,1652384.00
02/22/2017 19:00,2,0.000,ALERT,211.48,298.77,59.991,1487808003,"201051344000988","219011344069620",0.00,6.30,0,294.56,300.87,0.0,0.0,0.000,574911.1,574911.1,27239,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808039,1652385.00
02/22/2017 19:00,2,0.000,ALERT,210.80,298.47,59.959,1487808003,"201051344001025","219011344069620",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,621070.0,621070.0,27317,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808041,1652386.00
02/22/2017 19:00,2,0.000,ALERT,211.70,299.07,60.044,1487808003,"201051344000458","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,626728.3,626728.3,26863,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808043,1652387.00
02/22/2017 19:00,2,0.000,ALERT,212.16,298.77,60.007,1487808003,"201051344000853","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,626458.3,626458.3,26712,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808045,1652388.00
02/22/2017 19:00,2,0.000,ALERT,211.48,299.07,59.996,1487808003,"201051344000685","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,621219.3,621219.3,27011,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808046,1652389.00
02/22/2017 19:00,2,0.000,ALERT,211.25,298.77,60.002,1487808003,"201051344000917","219011344069620",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,618491.9,618491.9,26991,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808048,1652390.00
02/22/2017 19:00,2,0.000,ALERT,211.25,299.07,59.981,1487808003,"201051344001145","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,625104.0,625104.0,26857,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808050,1652391.00
02/22/2017 19:00,2,0.000,ALERT,211.25,298.77,60.012,1487808003,"201051344000651","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,616085.2,616085.2,27188,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808052,1652392.00
02/22/2017 19:00,2,0.000,ALERT,210.12,297.26,59.991,1487808003,"274151322000088","219011344069620",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,839467.4,839467.4,26776,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808054,1652393.00
02/22/2017 19:00,2,0.000,ALERT,211.03,296.36,59.996,1487808003,"274151322000068","219011344069620",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,728526.8,728526.8,27350,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808055,1652394.00
02/22/2017 19:00,2,0.000,ALERT,210.80,299.07,59.965,1487808003,"201051344001135","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,611462.3,611462.3,27240,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808057,1652395.00
02/22/2017 19:00,2,0.000,ALERT,211.48,299.67,60.002,1487808003,"201051344000594","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,628600.3,628600.3,27112,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808059,1652396.00
02/22/2017 19:00,2,0.000,ALERT,211.25,299.07,59.991,1487808003,"201051344001203","219011344069620",0.00,6.00,0,296.06,302.37,0.0,0.0,0.000,619673.1,619673.1,27252,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808061,1652397.00
02/22/2017 19:00,2,0.000,ALERT,210.35,297.87,59.996,1487808003,"274151322000054","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,856672.3,856672.3,26688,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808063,1652398.00
02/22/2017 19:00,2,0.000,ALERT,211.93,298.77,59.954,1487808003,"201051344000867","219011344069620",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,615222.1,615222.1,27256,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808064,1652399.00
02/22/2017 19:00,2,0.000,ALERT,211.03,299.07,59.996,1487808003,"201051344001093","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,617277.4,617277.4,27091,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808066,1652400.00
02/22/2017 19:00,2,0.000,ALERT,211.70,299.07,59.959,1487808003,"201051344000900","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,634650.2,634650.2,26620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808068,1652401.00
02/22/2017 19:00,2,0.000,ALERT,211.70,298.47,59.996,1487808003,"201051344000648","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,624133.2,624133.2,26706,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808070,1652402.00
02/22/2017 19:00,2,0.000,ALERT,211.70,299.37,60.002,1487808003,"201051344000569","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,636191.6,636191.6,26601,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808072,1652403.00
02/22/2017 19:00,2,0.000,ALERT,211.70,299.37,60.007,1487808003,"201051344000983","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,627617.3,627617.3,26800,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808073,1652404.00
02/22/2017 19:00,2,0.000,ALERT,211.70,298.77,60.002,1487808003,"201051344001158","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,615802.6,615802.6,27138,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808075,1652405.00
02/22/2017 19:00,2,0.000,ALERT,212.16,299.37,60.012,1487808003,"201051344000576","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,626990.5,626990.5,26681,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808077,1652406.00
02/22/2017 19:00,2,0.000,ALERT,210.57,296.36,60.002,1487808003,"274151322000087","219011344069620",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,828346.6,828346.6,27022,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808079,1652407.00
02/22/2017 19:15,2,0.000,ALERT,212.83,300.27,59.938,1487808903,"201051344000645","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,626235.0,626235.0,26718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808905,1652408.00
02/22/2017 19:15,2,0.000,ALERT,211.48,298.47,59.986,1487808903,"274151322000085","219011344069620",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,855001.6,855001.6,26734,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808907,1652409.00
02/22/2017 19:15,2,0.000,ALERT,213.06,299.97,59.975,1487808903,"201051344000633","219011344069620",0.00,5.50,0,295.16,301.47,0.0,0.0,0.000,615039.2,615039.2,27222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808909,1652410.00
02/22/2017 19:15,2,0.000,ALERT,212.38,300.27,59.928,1487808903,"201051344000469","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,618036.9,618036.9,27178,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808911,1652411.00
02/22/2017 19:15,2,0.000,ALERT,211.48,299.67,59.933,1487808903,"201051344000646","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,612833.6,612833.6,27091,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808912,1652412.00
02/22/2017 19:15,2,0.000,ALERT,211.03,297.57,60.012,1487808903,"274151322000052","219011344069620",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,884160.9,884160.9,26512,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808914,1652413.00
02/22/2017 19:15,2,0.000,ALERT,211.93,299.67,59.970,1487808903,"201051344000585","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,623481.9,623481.9,27248,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808916,1652414.00
02/22/2017 19:15,2,0.000,ALERT,211.70,299.67,59.970,1487808903,"201051344001230","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,616319.7,616319.7,26941,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808918,1652415.00
02/22/2017 19:15,2,0.000,ALERT,212.16,300.27,59.965,1487808903,"201051344000582","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,608192.4,608192.4,27126,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808920,1652416.00
02/22/2017 19:15,2,0.000,ALERT,211.25,299.37,59.928,1487808903,"201051344000955","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,623805.7,623805.7,27058,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808922,1652417.00
02/22/2017 19:15,2,0.000,ALERT,211.03,297.57,59.970,1487808903,"274151322000094","219011344069620",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,727733.9,727733.9,27452,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808924,1652418.00
02/22/2017 19:15,2,0.000,ALERT,212.38,300.87,59.981,1487808903,"201051344000579","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,633596.4,633596.4,27037,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808926,1652419.00
02/22/2017 19:15,2,0.000,ALERT,211.48,299.67,59.996,1487808903,"201051344000890","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,620215.6,620215.6,27145,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808927,1652420.00
02/22/2017 19:15,2,0.000,ALERT,211.70,299.67,59.975,1487808903,"201051344000438","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,621316.6,621316.6,27133,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808929,1652421.00
02/22/2017 19:15,2,0.000,ALERT,211.93,299.07,59.986,1487808903,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,601528.8,601528.8,27366,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808931,1652422.00
02/22/2017 19:15,2,0.000,ALERT,211.25,298.47,59.959,1487808903,"274151322000083","219011344069620",0.00,6.30,0,295.16,300.57,0.0,0.0,0.000,875521.3,875521.3,26563,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808933,1652423.00
02/22/2017 19:15,2,0.000,ALERT,211.70,298.47,59.981,1487808903,"274151322000076","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,933316.5,933316.5,26662,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808935,1652424.00
02/22/2017 19:15,2,0.000,ALERT,212.38,300.87,60.023,1487808903,"201051344000868","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,616418.2,616418.2,27203,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808937,1652425.00
02/22/2017 19:15,2,0.000,ALERT,211.03,298.77,59.986,1487808903,"274151322000095","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,924482.2,924482.2,26770,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808938,1652426.00
02/22/2017 19:15,2,0.000,ALERT,212.16,300.27,59.986,1487808903,"201051344000988","219011344069620",0.00,5.50,0,294.56,301.47,0.0,0.0,0.000,574911.1,574911.1,27241,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808940,1652427.00
02/22/2017 19:15,2,0.000,ALERT,211.48,298.77,59.986,1487808903,"201051344001025","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,621070.0,621070.0,27319,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808942,1652428.00
02/22/2017 19:15,2,0.000,ALERT,212.38,300.27,59.986,1487808903,"201051344000458","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,626728.3,626728.3,26865,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808944,1652429.00
02/22/2017 19:15,2,0.000,ALERT,212.83,300.27,59.996,1487808903,"201051344000853","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,626458.3,626458.3,26714,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808946,1652430.00
02/22/2017 19:15,2,0.000,ALERT,211.93,299.37,59.986,1487808903,"201051344000685","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,621219.3,621219.3,27013,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808947,1652431.00
02/22/2017 19:15,2,0.000,ALERT,211.70,299.07,59.959,1487808903,"201051344000917","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,618491.9,618491.9,26993,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808949,1652432.00
02/22/2017 19:15,2,0.000,ALERT,211.93,299.97,59.991,1487808903,"201051344001145","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,625104.0,625104.0,26859,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808951,1652433.00
02/22/2017 19:15,2,0.000,ALERT,211.70,298.77,60.034,1487808903,"201051344000651","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,616085.2,616085.2,27190,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808953,1652434.00
02/22/2017 19:15,2,0.000,ALERT,210.80,297.87,59.991,1487808903,"274151322000088","219011344069620",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,839467.4,839467.4,26778,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808955,1652435.00
02/22/2017 19:15,2,0.000,ALERT,211.70,296.96,59.991,1487808903,"274151322000068","219011344069620",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,728526.8,728526.8,27352,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808956,1652436.00
02/22/2017 19:15,2,0.000,ALERT,211.48,299.67,59.975,1487808903,"201051344001135","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,611462.3,611462.3,27242,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808958,1652437.00
02/22/2017 19:15,2,0.000,ALERT,212.16,301.17,60.007,1487808903,"201051344000594","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,628600.3,628600.3,27114,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808960,1652438.00
02/22/2017 19:15,2,0.000,ALERT,211.70,299.37,59.991,1487808903,"201051344001203","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,619673.1,619673.1,27254,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808962,1652439.00
02/22/2017 19:15,2,0.000,ALERT,211.03,298.17,59.970,1487808903,"274151322000054","219011344069620",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,856672.3,856672.3,26690,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808964,1652440.00
02/22/2017 19:15,2,0.000,ALERT,212.61,300.27,59.991,1487808903,"201051344000867","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,615222.1,615222.1,27258,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808965,1652441.00
02/22/2017 19:15,2,0.000,ALERT,211.70,299.37,59.991,1487808903,"201051344001093","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,617277.4,617277.4,27093,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808967,1652442.00
02/22/2017 19:15,2,0.000,ALERT,212.38,300.57,59.981,1487808903,"201051344000900","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,634650.2,634650.2,26622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808969,1652443.00
02/22/2017 19:15,2,0.000,ALERT,212.61,299.97,60.012,1487808903,"201051344000648","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,624133.2,624133.2,26708,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808971,1652444.00
02/22/2017 19:15,2,0.000,ALERT,212.38,300.87,59.986,1487808903,"201051344000569","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,636191.6,636191.6,26603,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808973,1652445.00
02/22/2017 19:15,2,0.000,ALERT,212.38,300.57,59.981,1487808903,"201051344000983","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,627617.3,627617.3,26802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808974,1652446.00
02/22/2017 19:15,2,0.000,ALERT,212.61,300.27,60.018,1487808903,"201051344001158","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,615802.6,615802.6,27140,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808976,1652447.00
02/22/2017 19:15,2,0.000,ALERT,213.06,301.17,59.986,1487808903,"201051344000576","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,626990.5,626990.5,26683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487808978,1652448.00
02/22/2017 19:15,2,0.000,ALERT,211.25,297.26,59.981,1487808903,"274151322000087","219011344069620",0.00,7.30,0,293.96,299.37,0.0,0.0,0.000,828346.6,828346.6,27024,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487808980,1652449.00
02/22/2017 19:30,2,0.000,ALERT,212.61,299.97,59.954,1487809803,"201051344000645","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,626235.0,626235.0,26720,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487809805,1652450.00
02/22/2017 19:30,2,0.000,ALERT,210.80,297.87,59.970,1487809803,"274151322000085","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,855001.6,855001.6,26736,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809807,1652451.00
02/22/2017 19:30,2,0.000,ALERT,212.83,299.97,59.975,1487809803,"201051344000633","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,615039.2,615039.2,27224,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809808,1652452.00
02/22/2017 19:30,2,0.000,ALERT,212.38,300.27,59.975,1487809803,"201051344000469","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,618036.9,618036.9,27180,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809810,1652453.00
02/22/2017 19:30,2,0.000,ALERT,211.25,299.37,59.975,1487809803,"201051344000646","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,612833.6,612833.6,27093,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487809812,1652454.00
02/22/2017 19:30,2,0.000,ALERT,210.57,298.47,59.975,1487809803,"274151322000052","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,884160.9,884160.9,26514,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809814,1652455.00
02/22/2017 19:30,2,0.000,ALERT,211.70,299.67,59.954,1487809803,"201051344000585","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,623481.9,623481.9,27250,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809816,1652456.00
02/22/2017 19:30,2,0.000,ALERT,211.48,299.67,59.975,1487809803,"201051344001230","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,616319.7,616319.7,26943,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809817,1652457.00
02/22/2017 19:30,2,0.000,ALERT,212.16,300.27,60.018,1487809803,"201051344000582","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,608192.4,608192.4,27128,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809819,1652458.00
02/22/2017 19:30,2,0.000,ALERT,211.25,299.37,59.959,1487809803,"201051344000955","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,623805.7,623805.7,27060,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809821,1652459.00
02/22/2017 19:30,2,0.000,ALERT,211.03,297.57,59.981,1487809803,"274151322000094","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,727733.9,727733.9,27454,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809823,1652460.00
02/22/2017 19:30,2,0.000,ALERT,212.38,300.87,60.002,1487809803,"201051344000579","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,633596.4,633596.4,27039,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809825,1652461.00
02/22/2017 19:30,2,0.000,ALERT,211.48,299.97,59.981,1487809803,"201051344000890","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,620215.6,620215.6,27147,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487809826,1652462.00
02/22/2017 19:30,2,0.000,ALERT,211.70,299.37,59.991,1487809803,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,621316.6,621316.6,27135,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487809828,1652463.00
02/22/2017 19:30,2,0.000,ALERT,211.70,299.07,59.965,1487809803,"201051344000417","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,601528.8,601528.8,27368,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809830,1652464.00
02/22/2017 19:30,2,0.000,ALERT,210.80,298.17,59.981,1487809803,"274151322000083","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,875521.3,875521.3,26565,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809832,1652465.00
02/22/2017 19:30,2,0.000,ALERT,211.48,298.47,59.970,1487809803,"274151322000076","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,933316.5,933316.5,26664,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809834,1652466.00
02/22/2017 19:30,2,0.000,ALERT,212.16,300.87,59.986,1487809803,"201051344000868","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,616418.2,616418.2,27205,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809835,1652467.00
02/22/2017 19:30,2,0.000,ALERT,210.80,298.77,59.981,1487809803,"274151322000095","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,924482.2,924482.2,26772,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809837,1652468.00
02/22/2017 19:30,2,0.000,ALERT,211.93,299.97,59.959,1487809803,"201051344000988","219011344069620",0.00,5.50,0,296.06,301.77,0.0,0.0,0.000,574911.1,574911.1,27243,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809839,1652469.00
02/22/2017 19:30,2,0.000,ALERT,211.48,298.47,59.970,1487809803,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,621070.0,621070.0,27321,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809841,1652470.00
02/22/2017 19:30,2,0.000,ALERT,211.93,300.27,59.986,1487809803,"201051344000458","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,626728.3,626728.3,26867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487809843,1652471.00
02/22/2017 19:30,2,0.000,ALERT,212.83,299.97,59.986,1487809803,"201051344000853","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,626458.3,626458.3,26716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487809844,1652472.00
02/22/2017 19:30,2,0.000,ALERT,211.93,299.67,59.986,1487809803,"201051344000685","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,621219.3,621219.3,27015,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487809846,1652473.00
02/22/2017 19:30,2,0.000,ALERT,211.70,299.07,59.986,1487809803,"201051344000917","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,618491.9,618491.9,26995,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487809848,1652474.00
02/22/2017 19:30,2,0.000,ALERT,211.70,299.67,59.986,1487809803,"201051344001145","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,625104.0,625104.0,26861,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809850,1652475.00
02/22/2017 19:30,2,0.000,ALERT,211.70,298.77,59.975,1487809803,"201051344000651","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,616085.2,616085.2,27192,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809852,1652476.00
02/22/2017 19:30,2,0.000,ALERT,210.57,297.87,59.975,1487809803,"274151322000088","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,839467.4,839467.4,26780,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809854,1652477.00
02/22/2017 19:30,2,0.000,ALERT,211.48,296.96,59.981,1487809803,"274151322000068","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,728526.8,728526.8,27354,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809856,1652478.00
02/22/2017 19:30,2,0.000,ALERT,211.25,299.67,59.991,1487809803,"201051344001135","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,611462.3,611462.3,27244,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809857,1652479.00
02/22/2017 19:30,2,0.000,ALERT,211.93,300.57,59.991,1487809803,"201051344000594","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,628600.3,628600.3,27116,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809859,1652480.00
02/22/2017 19:30,2,0.000,ALERT,211.70,299.37,59.996,1487809803,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,619673.1,619673.1,27256,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809861,1652481.00
02/22/2017 19:30,2,0.000,ALERT,210.57,298.17,59.975,1487809803,"274151322000054","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,856672.3,856672.3,26692,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487809863,1652482.00
02/22/2017 19:30,2,0.000,ALERT,212.61,299.97,59.991,1487809803,"201051344000867","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,615222.1,615222.1,27260,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809865,1652483.00
02/22/2017 19:30,2,0.000,ALERT,211.70,299.67,60.002,1487809803,"201051344001093","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,617277.4,617277.4,27095,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809866,1652484.00
02/22/2017 19:30,2,0.000,ALERT,212.16,300.27,60.007,1487809803,"201051344000900","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,634650.2,634650.2,26624,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809868,1652485.00
