ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 19:30,2,0.000,ALERT,212.38,299.67,59.991,1487809803,"201051344000648","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,624133.2,624133.2,26710,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487809870,1652486.00
02/22/2017 19:30,2,0.000,ALERT,212.16,300.87,59.949,1487809803,"201051344000569","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,636191.6,636191.6,26605,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809872,1652487.00
02/22/2017 19:30,2,0.000,ALERT,212.16,300.57,60.007,1487809803,"201051344000983","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,627617.3,627617.3,26804,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809874,1652488.00
02/22/2017 19:30,2,0.000,ALERT,212.16,300.57,59.991,1487809803,"201051344001158","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,615802.6,615802.6,27142,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487809875,1652489.00
02/22/2017 19:30,2,0.000,ALERT,212.61,301.17,59.981,1487809803,"201051344000576","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,626990.5,626990.5,26685,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809877,1652490.00
02/22/2017 19:30,2,0.000,ALERT,210.80,297.57,59.981,1487809803,"274151322000087","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,828346.6,828346.6,27026,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487809879,1652491.00
02/22/2017 19:45,2,0.000,ALERT,212.83,300.57,59.954,1487810704,"201051344000645","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,626235.0,626235.0,26722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810706,1652492.00
02/22/2017 19:45,2,0.000,ALERT,211.48,298.77,59.975,1487810704,"274151322000085","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,855001.6,855001.6,26738,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810708,1652493.00
02/22/2017 19:45,2,0.000,ALERT,212.83,300.57,59.970,1487810704,"201051344000633","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,615039.2,615039.2,27226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487810709,1652494.00
02/22/2017 19:45,2,0.000,ALERT,212.61,300.87,59.954,1487810704,"201051344000469","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,618036.9,618036.9,27182,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810711,1652495.00
02/22/2017 19:45,2,0.000,ALERT,211.93,299.97,59.954,1487810704,"201051344000646","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,612833.6,612833.6,27095,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810713,1652496.00
02/22/2017 19:45,2,0.000,ALERT,211.03,299.37,59.996,1487810704,"274151322000052","219011344069620",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,884160.9,884160.9,26516,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487810715,1652497.00
02/22/2017 19:45,2,0.000,ALERT,211.93,300.27,59.959,1487810704,"201051344001230","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,616319.7,616319.7,26945,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810718,1652498.00
02/22/2017 19:45,2,0.000,ALERT,212.61,300.87,59.959,1487810704,"201051344000582","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,608192.4,608192.4,27130,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810720,1652499.00
02/22/2017 19:45,2,0.000,ALERT,211.70,299.67,59.928,1487810704,"201051344000955","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,623805.7,623805.7,27062,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810722,1652500.00
02/22/2017 19:45,2,0.000,ALERT,211.48,298.47,59.933,1487810704,"274151322000094","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,727733.9,727733.9,27456,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810723,1652501.00
02/22/2017 19:45,2,0.000,ALERT,212.38,301.17,59.996,1487810704,"201051344000579","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,633596.4,633596.4,27041,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487810725,1652502.00
02/22/2017 19:45,2,0.000,ALERT,211.93,300.57,59.933,1487810704,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,620215.6,620215.6,27149,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810727,1652503.00
02/22/2017 19:45,2,0.000,ALERT,212.16,299.67,59.944,1487810704,"201051344000438","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,621316.6,621316.6,27137,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810729,1652504.00
02/22/2017 19:45,2,0.000,ALERT,212.16,299.37,59.944,1487810704,"201051344000417","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,601528.8,601528.8,27370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810731,1652505.00
02/22/2017 19:45,2,0.000,ALERT,211.25,299.67,59.996,1487810704,"274151322000083","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,875521.3,875521.3,26567,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810733,1652506.00
02/22/2017 19:45,2,0.000,ALERT,211.93,298.77,59.954,1487810704,"274151322000076","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,933316.5,933316.5,26666,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810734,1652507.00
02/22/2017 19:45,2,0.000,ALERT,212.16,300.87,59.970,1487810704,"201051344000868","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,616418.2,616418.2,27207,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810736,1652508.00
02/22/2017 19:45,2,0.000,ALERT,211.25,299.67,59.965,1487810704,"274151322000095","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,924482.2,924482.2,26774,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810738,1652509.00
02/22/2017 19:45,2,0.000,ALERT,212.16,300.27,59.965,1487810704,"201051344000988","219011344069620",0.00,5.00,0,295.46,301.77,0.0,0.0,0.000,574911.1,574911.1,27245,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810740,1652510.00
02/22/2017 19:45,2,0.000,ALERT,211.93,299.07,59.949,1487810704,"201051344001025","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,621070.0,621070.0,27323,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810742,1652511.00
02/22/2017 19:45,2,0.000,ALERT,212.16,300.87,59.965,1487810704,"201051344000458","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,626728.3,626728.3,26869,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810743,1652512.00
02/22/2017 19:45,2,0.000,ALERT,212.83,300.57,59.917,1487810704,"201051344000853","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,626458.3,626458.3,26718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810745,1652513.00
02/22/2017 19:45,2,0.000,ALERT,212.38,299.97,59.965,1487810704,"201051344000685","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,621219.3,621219.3,27017,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810747,1652514.00
02/22/2017 19:45,2,0.000,ALERT,212.16,299.37,59.965,1487810704,"201051344000917","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,618491.9,618491.9,26997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810749,1652515.00
02/22/2017 19:45,2,0.000,ALERT,212.38,299.97,59.965,1487810704,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,625104.0,625104.0,26863,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487810751,1652516.00
02/22/2017 19:45,2,0.000,ALERT,212.16,299.37,59.933,1487810704,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,616085.2,616085.2,27194,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810753,1652517.00
02/22/2017 19:45,2,0.000,ALERT,210.80,298.17,59.970,1487810704,"274151322000088","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,839467.4,839467.4,26782,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810755,1652518.00
02/22/2017 19:45,2,0.000,ALERT,211.93,297.87,59.986,1487810704,"274151322000068","219011344069620",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,728526.8,728526.8,27356,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810756,1652519.00
02/22/2017 19:45,2,0.000,ALERT,211.70,299.97,59.975,1487810704,"201051344001135","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,611462.3,611462.3,27246,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810758,1652520.00
02/22/2017 19:45,2,0.000,ALERT,212.16,301.17,60.002,1487810704,"201051344000594","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,628600.3,628600.3,27118,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810760,1652521.00
02/22/2017 19:45,2,0.000,ALERT,212.16,299.67,59.949,1487810704,"201051344001203","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,619673.1,619673.1,27258,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810762,1652522.00
02/22/2017 19:45,2,0.000,ALERT,211.03,298.47,59.970,1487810704,"274151322000054","219011344069620",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,856672.3,856672.3,26694,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810764,1652523.00
02/22/2017 19:45,2,0.000,ALERT,212.61,300.27,59.975,1487810704,"201051344000867","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,615222.1,615222.1,27262,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487810766,1652524.00
02/22/2017 19:45,2,0.000,ALERT,211.93,299.67,59.991,1487810704,"201051344001093","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,617277.4,617277.4,27097,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810767,1652525.00
02/22/2017 19:45,2,0.000,ALERT,212.16,300.57,59.975,1487810704,"201051344000900","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,634650.2,634650.2,26626,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810770,1652526.00
02/22/2017 19:45,2,0.000,ALERT,212.38,299.97,59.986,1487810704,"201051344000648","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,624133.2,624133.2,26712,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810771,1652527.00
02/22/2017 19:45,2,0.000,ALERT,212.38,301.17,59.991,1487810704,"201051344000569","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,636191.6,636191.6,26607,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810773,1652528.00
02/22/2017 19:45,2,0.000,ALERT,212.38,300.87,59.996,1487810704,"201051344000983","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,627617.3,627617.3,26806,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810775,1652529.00
02/22/2017 19:45,2,0.000,ALERT,212.38,300.57,59.991,1487810704,"201051344001158","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,615802.6,615802.6,27144,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810777,1652530.00
02/22/2017 19:45,2,0.000,ALERT,212.83,301.17,59.996,1487810704,"201051344000576","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,626990.5,626990.5,26687,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810779,1652531.00
02/22/2017 19:45,2,0.000,ALERT,211.25,297.87,60.002,1487810704,"274151322000087","219011344069620",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,828346.6,828346.6,27028,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810781,1652532.00
02/22/2017 19:45,2,0.000,ALERT,212.16,300.27,60.002,1487810704,"201051344000585","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,623481.9,623481.9,27252,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487810782,1652533.00
02/22/2017 20:00,2,0.000,ALERT,212.83,300.27,59.975,1487811604,"201051344000645","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,626235.0,626235.0,26724,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487811606,1652534.00
02/22/2017 20:00,2,0.000,ALERT,211.25,298.17,59.986,1487811604,"274151322000085","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,855001.6,855001.6,26740,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811607,1652535.00
02/22/2017 20:00,2,0.000,ALERT,213.06,300.57,59.970,1487811604,"201051344000633","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,615039.2,615039.2,27228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811609,1652536.00
02/22/2017 20:00,2,0.000,ALERT,212.61,300.57,59.986,1487811604,"201051344000469","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,618036.9,618036.9,27184,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811611,1652537.00
02/22/2017 20:00,2,0.000,ALERT,211.70,299.67,59.986,1487811604,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,612833.6,612833.6,27097,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811613,1652538.00
02/22/2017 20:00,2,0.000,ALERT,211.25,299.07,59.981,1487811604,"274151322000052","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,884160.9,884160.9,26518,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811615,1652539.00
02/22/2017 20:00,2,0.000,ALERT,211.93,299.97,59.991,1487811604,"201051344000585","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,623481.9,623481.9,27254,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811616,1652540.00
02/22/2017 20:00,2,0.000,ALERT,211.70,299.97,59.996,1487811604,"201051344001230","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,616319.7,616319.7,26947,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487811618,1652541.00
02/22/2017 20:00,2,0.000,ALERT,212.38,300.57,59.986,1487811604,"201051344000582","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,608192.4,608192.4,27132,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811620,1652542.00
02/22/2017 20:00,2,0.000,ALERT,211.48,299.67,60.028,1487811604,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,623805.7,623805.7,27064,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811622,1652543.00
02/22/2017 20:00,2,0.000,ALERT,211.25,297.57,59.938,1487811604,"274151322000094","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,727733.9,727733.9,27458,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811623,1652544.00
02/22/2017 20:00,2,0.000,ALERT,212.61,301.17,59.981,1487811604,"201051344000579","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,633596.4,633596.4,27043,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811625,1652545.00
02/22/2017 20:00,2,0.000,ALERT,211.70,300.27,59.970,1487811604,"201051344000890","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,620215.6,620215.6,27151,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811627,1652546.00
02/22/2017 20:00,2,0.000,ALERT,212.16,299.97,60.012,1487811604,"201051344000438","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,621316.6,621316.6,27139,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487811629,1652547.00
02/22/2017 20:00,2,0.000,ALERT,212.16,299.37,59.965,1487811604,"201051344000417","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,601528.8,601528.8,27372,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811631,1652548.00
02/22/2017 20:00,2,0.000,ALERT,211.48,299.37,59.965,1487811604,"274151322000083","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,875521.3,875521.3,26569,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811633,1652549.00
02/22/2017 20:00,2,0.000,ALERT,211.93,298.47,59.970,1487811604,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,933316.5,933316.5,26668,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811634,1652550.00
02/22/2017 20:00,2,0.000,ALERT,212.38,301.17,59.922,1487811604,"201051344000868","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,616418.2,616418.2,27209,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487811636,1652551.00
02/22/2017 20:00,2,0.000,ALERT,211.25,299.37,59.959,1487811604,"274151322000095","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,924482.2,924482.2,26776,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811638,1652552.00
02/22/2017 20:00,2,0.000,ALERT,212.38,300.57,59.965,1487811604,"201051344000988","219011344069620",0.00,5.00,0,296.06,302.37,0.0,0.0,0.000,574911.1,574911.1,27247,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487811640,1652553.00
02/22/2017 20:00,2,0.000,ALERT,211.70,299.07,60.012,1487811604,"201051344001025","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,621070.0,621070.0,27325,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811642,1652554.00
02/22/2017 20:00,2,0.000,ALERT,212.38,300.87,59.959,1487811604,"201051344000458","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,626728.3,626728.3,26871,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811643,1652555.00
02/22/2017 20:00,2,0.000,ALERT,213.06,300.57,59.928,1487811604,"201051344000853","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,626458.3,626458.3,26720,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811645,1652556.00
02/22/2017 20:00,2,0.000,ALERT,212.16,299.97,59.928,1487811604,"201051344000685","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,621219.3,621219.3,27019,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811647,1652557.00
02/22/2017 20:00,2,0.000,ALERT,212.16,299.37,59.970,1487811604,"201051344000917","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,618491.9,618491.9,26999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487811649,1652558.00
02/22/2017 20:00,2,0.000,ALERT,212.16,299.97,59.970,1487811604,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,625104.0,625104.0,26865,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811651,1652559.00
02/22/2017 20:00,2,0.000,ALERT,211.93,299.07,59.965,1487811604,"201051344000651","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,616085.2,616085.2,27196,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811652,1652560.00
02/22/2017 20:00,2,0.000,ALERT,211.03,297.87,59.959,1487811604,"274151322000088","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,839467.4,839467.4,26784,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811654,1652561.00
02/22/2017 20:00,2,0.000,ALERT,211.93,298.17,59.965,1487811604,"274151322000068","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,728526.8,728526.8,27358,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811656,1652562.00
02/22/2017 20:00,2,0.000,ALERT,211.48,299.67,59.954,1487811604,"201051344001135","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,611462.3,611462.3,27248,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811658,1652563.00
02/22/2017 20:00,2,0.000,ALERT,212.16,301.17,59.970,1487811604,"201051344000594","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,628600.3,628600.3,27120,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811660,1652564.00
02/22/2017 20:00,2,0.000,ALERT,212.16,299.67,59.996,1487811604,"201051344001203","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,619673.1,619673.1,27260,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811661,1652565.00
02/22/2017 20:00,2,0.000,ALERT,211.03,298.47,59.954,1487811604,"274151322000054","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,856672.3,856672.3,26696,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487811663,1652566.00
02/22/2017 20:00,2,0.000,ALERT,212.83,300.27,59.959,1487811604,"201051344000867","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,615222.1,615222.1,27264,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811665,1652567.00
02/22/2017 20:00,2,0.000,ALERT,211.93,299.97,59.928,1487811604,"201051344001093","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,617277.4,617277.4,27099,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487811667,1652568.00
02/22/2017 20:00,2,0.000,ALERT,212.38,300.87,59.954,1487811604,"201051344000900","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,634650.2,634650.2,26628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811668,1652569.00
02/22/2017 20:00,2,0.000,ALERT,212.83,300.27,59.970,1487811604,"201051344000648","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,624133.2,624133.2,26714,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811670,1652570.00
02/22/2017 20:00,2,0.000,ALERT,212.61,301.47,59.959,1487811604,"201051344000569","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,636191.6,636191.6,26609,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487811672,1652571.00
02/22/2017 20:00,2,0.000,ALERT,212.38,300.87,59.965,1487811604,"201051344000983","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,627617.3,627617.3,26808,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487811674,1652572.00
02/22/2017 20:00,2,0.000,ALERT,212.61,300.57,59.959,1487811604,"201051344001158","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,615802.6,615802.6,27146,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487811676,1652573.00
02/22/2017 20:00,2,0.000,ALERT,213.06,301.17,59.965,1487811604,"201051344000576","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,626990.5,626990.5,26689,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811677,1652574.00
02/22/2017 20:00,2,0.000,ALERT,211.25,297.57,59.965,1487811604,"274151322000087","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,828346.6,828346.6,27030,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487811679,1652575.00
02/22/2017 20:15,2,0.000,ALERT,213.06,300.87,59.975,1487812503,"201051344000645","219011344069620",0.00,5.00,0,298.47,307.18,0.0,0.0,0.000,626235.0,626235.0,26726,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812505,1652576.00
02/22/2017 20:15,2,0.000,ALERT,211.48,299.07,59.970,1487812503,"274151322000085","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,855001.6,855001.6,26742,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812507,1652577.00
02/22/2017 20:15,2,0.000,ALERT,213.06,300.27,59.975,1487812503,"201051344000633","219011344069620",0.00,4.00,0,297.26,307.48,0.0,0.0,0.000,615039.2,615039.2,27230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487812509,1652578.00
02/22/2017 20:15,2,0.000,ALERT,212.83,300.57,59.986,1487812503,"201051344000469","219011344069620",0.00,3.70,0,297.87,306.88,0.0,0.0,0.000,618036.9,618036.9,27186,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812510,1652579.00
02/22/2017 20:15,2,0.000,ALERT,211.93,300.27,59.975,1487812503,"201051344000646","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,612833.6,612833.6,27099,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812512,1652580.00
02/22/2017 20:15,2,0.000,ALERT,211.25,299.37,59.959,1487812503,"274151322000052","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,884160.9,884160.9,26520,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812514,1652581.00
02/22/2017 20:15,2,0.000,ALERT,212.16,300.57,59.975,1487812503,"201051344000585","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,623481.9,623481.9,27256,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812516,1652582.00
02/22/2017 20:15,2,0.000,ALERT,211.93,300.27,59.975,1487812503,"201051344001230","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,616319.7,616319.7,26949,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812518,1652583.00
02/22/2017 20:15,2,0.000,ALERT,212.61,301.17,59.986,1487812503,"201051344000582","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,608192.4,608192.4,27134,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812520,1652584.00
02/22/2017 20:15,2,0.000,ALERT,211.93,300.87,59.975,1487812503,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,623805.7,623805.7,27066,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812521,1652585.00
02/22/2017 20:15,2,0.000,ALERT,211.48,298.47,59.970,1487812503,"274151322000094","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,727733.9,727733.9,27460,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812523,1652586.00
02/22/2017 20:15,2,0.000,ALERT,212.61,301.47,60.002,1487812503,"201051344000579","219011344069620",0.00,5.00,0,299.37,307.48,0.0,0.0,0.000,633596.4,633596.4,27045,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812525,1652587.00
02/22/2017 20:15,2,0.000,ALERT,211.93,300.87,60.028,1487812503,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,620215.6,620215.6,27153,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812527,1652588.00
02/22/2017 20:15,2,0.000,ALERT,212.16,300.27,59.981,1487812503,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,621316.6,621316.6,27141,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487812529,1652589.00
02/22/2017 20:15,2,0.000,ALERT,212.16,299.67,59.981,1487812503,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,601528.8,601528.8,27374,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812530,1652590.00
02/22/2017 20:15,2,0.000,ALERT,211.70,299.07,59.991,1487812503,"274151322000083","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,875521.3,875521.3,26571,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812532,1652591.00
02/22/2017 20:15,2,0.000,ALERT,211.93,299.67,59.975,1487812503,"274151322000076","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,933316.5,933316.5,26670,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487812534,1652592.00
02/22/2017 20:15,2,0.000,ALERT,212.61,301.47,59.991,1487812503,"201051344000868","219011344069620",0.00,4.50,0,299.37,308.69,0.0,0.0,0.000,616418.2,616418.2,27211,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487812536,1652593.00
02/22/2017 20:15,2,0.000,ALERT,211.48,299.97,59.975,1487812503,"274151322000095","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,924482.2,924482.2,26778,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812538,1652594.00
02/22/2017 20:15,2,0.000,ALERT,212.38,300.87,60.002,1487812503,"201051344000988","219011344069620",0.00,4.50,0,296.36,306.58,0.0,0.0,0.000,574911.1,574911.1,27249,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812539,1652595.00
02/22/2017 20:15,2,0.000,ALERT,211.93,299.67,59.991,1487812503,"201051344001025","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,621070.0,621070.0,27327,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812541,1652596.00
02/22/2017 20:15,2,0.000,ALERT,212.61,300.87,59.949,1487812503,"201051344000458","219011344069620",0.00,6.00,0,298.77,307.18,0.0,0.0,0.000,626728.3,626728.3,26873,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812543,1652597.00
02/22/2017 20:15,2,0.000,ALERT,213.29,300.87,60.023,1487812503,"201051344000853","219011344069620",0.00,4.00,0,298.77,307.18,0.0,0.0,0.000,626458.3,626458.3,26722,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812545,1652598.00
02/22/2017 20:15,2,0.000,ALERT,212.38,300.57,59.986,1487812503,"201051344000685","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,621219.3,621219.3,27021,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812547,1652599.00
02/22/2017 20:15,2,0.000,ALERT,212.16,299.97,60.018,1487812503,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,618491.9,618491.9,27001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812549,1652600.00
02/22/2017 20:15,2,0.000,ALERT,212.38,300.57,59.986,1487812503,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,625104.0,625104.0,26867,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812550,1652601.00
02/22/2017 20:15,2,0.000,ALERT,212.16,299.67,59.975,1487812503,"201051344000651","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,616085.2,616085.2,27198,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812552,1652602.00
02/22/2017 20:15,2,0.000,ALERT,211.03,299.07,59.986,1487812503,"274151322000088","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,839467.4,839467.4,26786,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812554,1652603.00
02/22/2017 20:15,2,0.000,ALERT,212.16,298.47,59.981,1487812503,"274151322000068","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,728526.8,728526.8,27360,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812556,1652604.00
02/22/2017 20:15,2,0.000,ALERT,211.70,300.27,59.970,1487812503,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,611462.3,611462.3,27250,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812558,1652605.00
02/22/2017 20:15,2,0.000,ALERT,212.38,301.17,59.944,1487812503,"201051344000594","219011344069620",0.00,4.50,0,298.17,308.39,0.0,0.0,0.000,628600.3,628600.3,27122,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487812559,1652606.00
02/22/2017 20:15,2,0.000,ALERT,212.16,300.27,60.028,1487812503,"201051344001203","219011344069620",0.00,4.00,0,297.87,303.88,0.0,0.0,0.000,619673.1,619673.1,27262,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812561,1652607.00
02/22/2017 20:15,2,0.000,ALERT,211.48,299.67,59.981,1487812503,"274151322000054","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,856672.3,856672.3,26698,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812563,1652608.00
02/22/2017 20:15,2,0.000,ALERT,212.83,300.27,60.007,1487812503,"201051344000867","219011344069620",0.00,5.00,0,298.17,307.48,0.0,0.0,0.000,615222.1,615222.1,27266,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487812565,1652609.00
02/22/2017 20:15,2,0.000,ALERT,212.16,300.57,59.975,1487812503,"201051344001093","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,617277.4,617277.4,27101,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487812567,1652610.00
02/22/2017 20:15,2,0.000,ALERT,212.38,300.27,59.981,1487812503,"201051344000900","219011344069620",0.00,4.50,0,298.47,307.18,0.0,0.0,0.000,634650.2,634650.2,26630,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812569,1652611.00
02/22/2017 20:15,2,0.000,ALERT,212.83,299.97,60.012,1487812503,"201051344000648","219011344069620",0.00,3.70,0,298.17,307.18,0.0,0.0,0.000,624133.2,624133.2,26716,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812570,1652612.00
02/22/2017 20:15,2,0.000,ALERT,212.61,301.17,59.981,1487812503,"201051344000569","219011344069620",0.00,4.50,0,299.67,307.78,0.0,0.0,0.000,636191.6,636191.6,26611,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487812572,1652613.00
02/22/2017 20:15,2,0.000,ALERT,212.61,300.87,59.922,1487812503,"201051344000983","219011344069620",0.00,4.50,0,299.07,307.18,0.0,0.0,0.000,627617.3,627617.3,26810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487812574,1652614.00
02/22/2017 20:15,2,0.000,ALERT,212.61,300.27,60.028,1487812503,"201051344001158","219011344069620",0.00,4.00,0,298.17,306.58,0.0,0.0,0.000,615802.6,615802.6,27148,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487812576,1652615.00
02/22/2017 20:15,2,0.000,ALERT,213.06,301.17,59.981,1487812503,"201051344000576","219011344069620",0.00,4.50,0,299.07,307.78,0.0,0.0,0.000,626990.5,626990.5,26691,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487812578,1652616.00
02/22/2017 20:15,2,0.000,ALERT,211.48,298.17,59.975,1487812503,"274151322000087","219011344069620",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,828346.6,828346.6,27032,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487812580,1652617.00
02/22/2017 20:30,2,0.000,ALERT,213.29,301.47,60.007,1487813403,"201051344000645","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,626235.0,626235.0,26728,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487813405,1652618.00
02/22/2017 20:30,2,0.000,ALERT,211.70,299.07,59.996,1487813403,"274151322000085","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,855001.6,855001.6,26744,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813407,1652619.00
02/22/2017 20:30,2,0.000,ALERT,213.51,301.17,60.002,1487813403,"201051344000633","219011344069620",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,615039.2,615039.2,27232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813409,1652620.00
02/22/2017 20:30,2,0.000,ALERT,213.06,301.47,60.002,1487813403,"201051344000469","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,618036.9,618036.9,27188,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487813411,1652621.00
02/22/2017 20:30,2,0.000,ALERT,211.93,300.27,60.028,1487813403,"201051344000646","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,612833.6,612833.6,27101,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813413,1652622.00
02/22/2017 20:30,2,0.000,ALERT,211.48,299.67,59.996,1487813403,"274151322000052","219011344069620",0.00,5.50,0,296.66,303.58,0.0,0.0,0.000,884160.9,884160.9,26522,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813414,1652623.00
02/22/2017 20:30,2,0.000,ALERT,212.38,300.57,60.007,1487813403,"201051344000585","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,623481.9,623481.9,27258,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813416,1652624.00
02/22/2017 20:30,2,0.000,ALERT,212.16,300.57,60.002,1487813403,"201051344001230","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,616319.7,616319.7,26951,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813418,1652625.00
02/22/2017 20:30,2,0.000,ALERT,212.61,300.87,59.996,1487813403,"201051344000582","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,608192.4,608192.4,27136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487813420,1652626.00
02/22/2017 20:30,2,0.000,ALERT,211.93,300.27,59.991,1487813403,"201051344000955","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,623805.7,623805.7,27068,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813421,1652627.00
02/22/2017 20:30,2,0.000,ALERT,211.70,298.47,60.002,1487813403,"274151322000094","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,727733.9,727733.9,27462,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813423,1652628.00
02/22/2017 20:30,2,0.000,ALERT,212.83,301.77,59.949,1487813403,"201051344000579","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,633596.4,633596.4,27047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487813425,1652629.00
02/22/2017 20:30,2,0.000,ALERT,211.93,300.57,59.996,1487813403,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,620215.6,620215.6,27155,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813427,1652630.00
