ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 20:30,2,0.000,ALERT,212.38,299.97,59.991,1487813403,"201051344000438","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,621316.6,621316.6,27143,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813429,1652631.00
02/22/2017 20:30,2,0.000,ALERT,212.38,299.37,59.996,1487813403,"201051344000417","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,601528.8,601528.8,27376,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813430,1652632.00
02/22/2017 20:30,2,0.000,ALERT,211.70,299.37,60.002,1487813403,"274151322000083","219011344069620",0.00,5.00,0,296.96,303.58,0.0,0.0,0.000,875521.3,875521.3,26573,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813432,1652633.00
02/22/2017 20:30,2,0.000,ALERT,212.38,299.37,59.991,1487813403,"274151322000076","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,933316.5,933316.5,26672,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813434,1652634.00
02/22/2017 20:30,2,0.000,ALERT,212.61,301.47,59.996,1487813403,"201051344000868","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,616418.2,616418.2,27213,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813436,1652635.00
02/22/2017 20:30,2,0.000,ALERT,211.70,300.57,59.991,1487813403,"274151322000095","219011344069620",0.00,4.50,0,297.87,304.18,0.0,0.0,0.000,924482.2,924482.2,26780,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813438,1652636.00
02/22/2017 20:30,2,0.000,ALERT,212.61,300.57,60.012,1487813403,"201051344000988","219011344069620",0.00,4.50,0,296.36,302.68,0.0,0.0,0.000,574911.1,574911.1,27251,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487813439,1652637.00
02/22/2017 20:30,2,0.000,ALERT,211.93,299.37,59.975,1487813403,"201051344001025","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,621070.0,621070.0,27329,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813441,1652638.00
02/22/2017 20:30,2,0.000,ALERT,212.61,300.87,59.970,1487813403,"201051344000458","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,626728.3,626728.3,26875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813443,1652639.00
02/22/2017 20:30,2,0.000,ALERT,213.29,300.87,60.002,1487813403,"201051344000853","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,626458.3,626458.3,26724,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813445,1652640.00
02/22/2017 20:30,2,0.000,ALERT,212.38,300.27,60.002,1487813403,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,621219.3,621219.3,27023,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487813447,1652641.00
02/22/2017 20:30,2,0.000,ALERT,212.38,299.67,60.007,1487813403,"201051344000917","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,618491.9,618491.9,27003,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813448,1652642.00
02/22/2017 20:30,2,0.000,ALERT,212.38,300.27,59.996,1487813403,"201051344001145","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,625104.0,625104.0,26869,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813450,1652643.00
02/22/2017 20:30,2,0.000,ALERT,212.16,299.67,60.034,1487813403,"201051344000651","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,616085.2,616085.2,27200,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813452,1652644.00
02/22/2017 20:30,2,0.000,ALERT,211.25,298.77,60.002,1487813403,"274151322000088","219011344069620",0.00,5.50,0,296.36,302.98,0.0,0.0,0.000,839467.4,839467.4,26788,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813454,1652645.00
02/22/2017 20:30,2,0.000,ALERT,212.16,298.17,60.018,1487813403,"274151322000068","219011344069620",0.00,6.00,0,296.06,302.37,0.0,0.0,0.000,728526.8,728526.8,27362,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813456,1652646.00
02/22/2017 20:30,2,0.000,ALERT,211.93,299.97,59.991,1487813403,"201051344001135","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,611462.3,611462.3,27252,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813457,1652647.00
02/22/2017 20:30,2,0.000,ALERT,212.38,301.47,59.991,1487813403,"201051344000594","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,628600.3,628600.3,27124,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813459,1652648.00
02/22/2017 20:30,2,0.000,ALERT,212.16,299.97,60.012,1487813403,"201051344001203","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,619673.1,619673.1,27264,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813461,1652649.00
02/22/2017 20:30,2,0.000,ALERT,211.48,298.77,59.996,1487813403,"274151322000054","219011344069620",0.00,6.00,0,296.36,303.28,0.0,0.0,0.000,856672.3,856672.3,26700,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813463,1652650.00
02/22/2017 20:30,2,0.000,ALERT,213.06,300.57,59.986,1487813403,"201051344000867","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,615222.1,615222.1,27268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813465,1652651.00
02/22/2017 20:30,2,0.000,ALERT,212.16,299.97,59.996,1487813403,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,617277.4,617277.4,27103,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813466,1652652.00
02/22/2017 20:30,2,0.000,ALERT,212.61,301.17,59.970,1487813403,"201051344000900","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,634650.2,634650.2,26632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813468,1652653.00
02/22/2017 20:30,2,0.000,ALERT,212.83,300.27,59.986,1487813403,"201051344000648","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,624133.2,624133.2,26718,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487813470,1652654.00
02/22/2017 20:30,2,0.000,ALERT,212.83,301.77,59.986,1487813403,"201051344000569","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,636191.6,636191.6,26613,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813472,1652655.00
02/22/2017 20:30,2,0.000,ALERT,212.83,301.17,59.986,1487813403,"201051344000983","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,627617.3,627617.3,26812,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487813474,1652656.00
02/22/2017 20:30,2,0.000,ALERT,212.83,300.87,59.986,1487813403,"201051344001158","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,615802.6,615802.6,27150,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813476,1652657.00
02/22/2017 20:30,2,0.000,ALERT,213.29,301.47,59.981,1487813403,"201051344000576","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,626990.5,626990.5,26693,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813477,1652658.00
02/22/2017 20:30,2,0.000,ALERT,211.48,298.47,59.996,1487813403,"274151322000087","219011344069620",0.00,6.30,0,295.76,302.37,0.0,0.0,0.000,828346.6,828346.6,27034,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487813479,1652659.00
02/22/2017 20:45,2,0.000,ALERT,213.29,301.47,59.986,1487814304,"201051344000645","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,626235.0,626235.0,26730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814306,1652660.00
02/22/2017 20:45,2,0.000,ALERT,211.70,299.37,59.917,1487814304,"274151322000085","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,855001.6,855001.6,26746,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814307,1652661.00
02/22/2017 20:45,2,0.000,ALERT,213.51,301.17,59.981,1487814304,"201051344000633","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,615039.2,615039.2,27234,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814309,1652662.00
02/22/2017 20:45,2,0.000,ALERT,212.83,301.47,59.975,1487814304,"201051344000469","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,618036.9,618036.9,27190,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814311,1652663.00
02/22/2017 20:45,2,0.000,ALERT,212.16,300.87,59.970,1487814304,"201051344000646","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,612833.6,612833.6,27103,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814313,1652664.00
02/22/2017 20:45,2,0.000,ALERT,211.25,299.37,59.970,1487814304,"274151322000052","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,884160.9,884160.9,26524,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814315,1652665.00
02/22/2017 20:45,2,0.000,ALERT,212.61,301.17,59.981,1487814304,"201051344000585","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,623481.9,623481.9,27260,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814317,1652666.00
02/22/2017 20:45,2,0.000,ALERT,212.38,301.47,59.970,1487814304,"201051344001230","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,616319.7,616319.7,26953,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814319,1652667.00
02/22/2017 20:45,2,0.000,ALERT,212.83,301.77,59.965,1487814304,"201051344000582","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,608192.4,608192.4,27138,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814320,1652668.00
02/22/2017 20:45,2,0.000,ALERT,212.16,301.17,59.965,1487814304,"201051344000955","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,623805.7,623805.7,27070,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814322,1652669.00
02/22/2017 20:45,2,0.000,ALERT,211.70,298.47,59.970,1487814304,"274151322000094","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,727733.9,727733.9,27464,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814324,1652670.00
02/22/2017 20:45,2,0.000,ALERT,212.83,302.07,59.981,1487814304,"201051344000579","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,633596.4,633596.4,27049,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814326,1652671.00
02/22/2017 20:45,2,0.000,ALERT,212.16,301.17,59.975,1487814304,"201051344000890","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,620215.6,620215.6,27157,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814328,1652672.00
02/22/2017 20:45,2,0.000,ALERT,212.38,300.57,59.981,1487814304,"201051344000438","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,621316.6,621316.6,27145,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814329,1652673.00
02/22/2017 20:45,2,0.000,ALERT,212.61,299.97,59.975,1487814304,"201051344000417","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,601528.8,601528.8,27378,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814331,1652674.00
02/22/2017 20:45,2,0.000,ALERT,211.48,299.97,59.981,1487814304,"274151322000083","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,875521.3,875521.3,26575,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814333,1652675.00
02/22/2017 20:45,2,0.000,ALERT,212.16,299.37,59.986,1487814304,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,933316.5,933316.5,26674,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814335,1652676.00
02/22/2017 20:45,2,0.000,ALERT,212.61,301.77,59.975,1487814304,"201051344000868","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,616418.2,616418.2,27215,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814337,1652677.00
02/22/2017 20:45,2,0.000,ALERT,211.48,300.57,59.991,1487814304,"274151322000095","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,924482.2,924482.2,26782,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814339,1652678.00
02/22/2017 20:45,2,0.000,ALERT,212.61,300.87,59.981,1487814304,"201051344000988","219011344069620",0.00,4.50,0,296.36,302.98,0.0,0.0,0.000,574911.1,574911.1,27253,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814341,1652679.00
02/22/2017 20:45,2,0.000,ALERT,212.16,299.97,59.981,1487814304,"201051344001025","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,621070.0,621070.0,27331,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814342,1652680.00
02/22/2017 20:45,2,0.000,ALERT,212.61,301.77,59.986,1487814304,"201051344000458","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,626728.3,626728.3,26877,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814344,1652681.00
02/22/2017 20:45,2,0.000,ALERT,213.29,301.77,60.012,1487814304,"201051344000853","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,626458.3,626458.3,26726,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814346,1652682.00
02/22/2017 20:45,2,0.000,ALERT,212.61,300.87,59.991,1487814304,"201051344000685","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,621219.3,621219.3,27025,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814348,1652683.00
02/22/2017 20:45,2,0.000,ALERT,212.38,299.97,59.991,1487814304,"201051344000917","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,618491.9,618491.9,27005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814350,1652684.00
02/22/2017 20:45,2,0.000,ALERT,212.61,300.87,59.991,1487814304,"201051344001145","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,625104.0,625104.0,26871,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814351,1652685.00
02/22/2017 20:45,2,0.000,ALERT,212.16,299.67,59.991,1487814304,"201051344000651","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,616085.2,616085.2,27202,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814353,1652686.00
02/22/2017 20:45,2,0.000,ALERT,211.03,298.47,59.996,1487814304,"274151322000088","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,839467.4,839467.4,26790,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814355,1652687.00
02/22/2017 20:45,2,0.000,ALERT,212.16,298.47,59.991,1487814304,"274151322000068","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,728526.8,728526.8,27364,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814357,1652688.00
02/22/2017 20:45,2,0.000,ALERT,211.93,300.87,60.002,1487814304,"201051344001135","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,611462.3,611462.3,27254,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814359,1652689.00
02/22/2017 20:45,2,0.000,ALERT,212.61,302.37,59.996,1487814304,"201051344000594","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,628600.3,628600.3,27126,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814361,1652690.00
02/22/2017 20:45,2,0.000,ALERT,212.38,300.57,59.986,1487814304,"201051344001203","219011344069620",0.00,4.00,0,297.87,304.48,0.0,0.0,0.000,619673.1,619673.1,27266,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814362,1652691.00
02/22/2017 20:45,2,0.000,ALERT,211.25,299.07,59.991,1487814304,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,856672.3,856672.3,26702,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814364,1652692.00
02/22/2017 20:45,2,0.000,ALERT,213.06,301.47,59.996,1487814304,"201051344000867","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,615222.1,615222.1,27270,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814366,1652693.00
02/22/2017 20:45,2,0.000,ALERT,212.38,300.87,59.996,1487814304,"201051344001093","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,617277.4,617277.4,27105,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814368,1652694.00
02/22/2017 20:45,2,0.000,ALERT,212.83,302.07,60.028,1487814304,"201051344000900","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,634650.2,634650.2,26634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814369,1652695.00
02/22/2017 20:45,2,0.000,ALERT,213.06,301.17,59.996,1487814304,"201051344000648","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,624133.2,624133.2,26720,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814371,1652696.00
02/22/2017 20:45,2,0.000,ALERT,213.06,302.37,59.996,1487814304,"201051344000569","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,636191.6,636191.6,26615,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487814373,1652697.00
02/22/2017 20:45,2,0.000,ALERT,212.83,302.07,59.991,1487814304,"201051344000983","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,627617.3,627617.3,26814,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814375,1652698.00
02/22/2017 20:45,2,0.000,ALERT,213.06,301.47,59.986,1487814304,"201051344001158","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,615802.6,615802.6,27152,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814377,1652699.00
02/22/2017 20:45,2,0.000,ALERT,213.29,302.37,59.996,1487814304,"201051344000576","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,626990.5,626990.5,26695,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814379,1652700.00
02/22/2017 20:45,2,0.000,ALERT,211.70,298.47,59.959,1487814304,"274151322000087","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,828346.6,828346.6,27036,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487814380,1652701.00
02/22/2017 21:00,2,0.000,ALERT,213.74,302.68,59.975,1487815203,"201051344000645","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,626235.0,626235.0,26732,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815206,1652702.00
02/22/2017 21:00,2,0.000,ALERT,212.16,300.27,59.959,1487815203,"274151322000085","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,855001.6,855001.6,26748,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815207,1652703.00
02/22/2017 21:00,2,0.000,ALERT,213.74,302.37,60.007,1487815203,"201051344000633","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,615039.2,615039.2,27236,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815209,1652704.00
02/22/2017 21:00,2,0.000,ALERT,213.29,302.37,59.970,1487815203,"201051344000469","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,618036.9,618036.9,27192,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815211,1652705.00
02/22/2017 21:00,2,0.000,ALERT,212.61,301.77,59.965,1487815203,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,612833.6,612833.6,27105,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487815213,1652706.00
02/22/2017 21:00,2,0.000,ALERT,211.70,299.37,59.954,1487815203,"274151322000052","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,884160.9,884160.9,26526,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815215,1652707.00
02/22/2017 21:00,2,0.000,ALERT,212.83,302.07,59.970,1487815203,"201051344000585","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,623481.9,623481.9,27262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487815216,1652708.00
02/22/2017 21:00,2,0.000,ALERT,212.83,302.37,59.965,1487815203,"201051344001230","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,616319.7,616319.7,26955,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815218,1652709.00
02/22/2017 21:00,2,0.000,ALERT,213.29,302.68,59.970,1487815203,"201051344000582","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,608192.4,608192.4,27140,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815220,1652710.00
02/22/2017 21:00,2,0.000,ALERT,212.38,301.77,59.991,1487815203,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,623805.7,623805.7,27072,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487815222,1652711.00
02/22/2017 21:00,2,0.000,ALERT,211.93,299.37,59.965,1487815203,"274151322000094","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,727733.9,727733.9,27466,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815224,1652712.00
02/22/2017 21:00,2,0.000,ALERT,213.06,302.68,59.959,1487815203,"201051344000579","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,633596.4,633596.4,27051,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815225,1652713.00
02/22/2017 21:00,2,0.000,ALERT,212.61,302.07,59.991,1487815203,"201051344000890","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,620215.6,620215.6,27159,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487815227,1652714.00
02/22/2017 21:00,2,0.000,ALERT,213.06,301.77,59.970,1487815203,"201051344000438","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,621316.6,621316.6,27147,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815229,1652715.00
02/22/2017 21:00,2,0.000,ALERT,212.83,300.87,59.981,1487815203,"201051344000417","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,601528.8,601528.8,27380,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487815231,1652716.00
02/22/2017 21:00,2,0.000,ALERT,212.16,300.87,59.959,1487815203,"274151322000083","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,875521.3,875521.3,26577,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815232,1652717.00
02/22/2017 21:00,2,0.000,ALERT,212.61,300.27,59.975,1487815203,"274151322000076","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,933316.5,933316.5,26676,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815234,1652718.00
02/22/2017 21:00,2,0.000,ALERT,213.06,303.28,59.954,1487815203,"201051344000868","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,616418.2,616418.2,27217,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815236,1652719.00
02/22/2017 21:00,2,0.000,ALERT,211.93,301.17,59.959,1487815203,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,924482.2,924482.2,26784,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815238,1652720.00
02/22/2017 21:00,2,0.000,ALERT,213.06,302.07,59.928,1487815203,"201051344000988","219011344069620",0.00,4.50,0,296.66,303.58,0.0,0.0,0.000,574911.1,574911.1,27255,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815240,1652721.00
02/22/2017 21:00,2,0.000,ALERT,212.61,300.87,59.970,1487815203,"201051344001025","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,621070.0,621070.0,27333,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487815242,1652722.00
02/22/2017 21:00,2,0.000,ALERT,213.06,302.37,59.975,1487815203,"201051344000458","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,626728.3,626728.3,26879,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487815244,1652723.00
02/22/2017 21:00,2,0.000,ALERT,213.74,302.07,59.959,1487815203,"201051344000853","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,626458.3,626458.3,26728,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815245,1652724.00
02/22/2017 21:00,2,0.000,ALERT,213.06,301.77,59.981,1487815203,"201051344000685","219011344069620",0.00,4.50,0,297.26,303.28,0.0,0.0,0.000,621219.3,621219.3,27027,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487815247,1652725.00
02/22/2017 21:00,2,0.000,ALERT,212.83,301.17,59.975,1487815203,"201051344000917","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,618491.9,618491.9,27007,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815249,1652726.00
02/22/2017 21:00,2,0.000,ALERT,213.06,301.77,59.996,1487815203,"201051344001145","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,625104.0,625104.0,26873,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815251,1652727.00
02/22/2017 21:00,2,0.000,ALERT,212.83,300.87,59.975,1487815203,"201051344000651","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,616085.2,616085.2,27204,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487815253,1652728.00
02/22/2017 21:00,2,0.000,ALERT,211.48,299.67,59.975,1487815203,"274151322000088","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,839467.4,839467.4,26792,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815255,1652729.00
02/22/2017 21:00,2,0.000,ALERT,212.38,299.07,59.959,1487815203,"274151322000068","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,728526.8,728526.8,27366,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815256,1652730.00
02/22/2017 21:00,2,0.000,ALERT,212.61,302.07,59.959,1487815203,"201051344001135","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,611462.3,611462.3,27256,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815258,1652731.00
02/22/2017 21:00,2,0.000,ALERT,212.61,302.68,59.970,1487815203,"201051344000594","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,628600.3,628600.3,27128,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815260,1652732.00
02/22/2017 21:00,2,0.000,ALERT,213.06,301.47,59.922,1487815203,"201051344001203","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,619673.1,619673.1,27268,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815262,1652733.00
02/22/2017 21:00,2,0.000,ALERT,211.70,299.97,59.949,1487815203,"274151322000054","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,856672.3,856672.3,26704,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815264,1652734.00
02/22/2017 21:00,2,0.000,ALERT,213.29,301.77,59.959,1487815203,"201051344000867","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,615222.1,615222.1,27272,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815265,1652735.00
02/22/2017 21:00,2,0.000,ALERT,212.83,302.07,59.965,1487815203,"201051344001093","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,617277.4,617277.4,27107,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815267,1652736.00
02/22/2017 21:00,2,0.000,ALERT,213.06,302.37,59.959,1487815203,"201051344000900","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,634650.2,634650.2,26636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815269,1652737.00
02/22/2017 21:00,2,0.000,ALERT,213.29,301.47,59.975,1487815203,"201051344000648","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,624133.2,624133.2,26722,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815271,1652738.00
02/22/2017 21:00,2,0.000,ALERT,213.06,302.68,59.933,1487815203,"201051344000569","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,636191.6,636191.6,26617,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815273,1652739.00
02/22/2017 21:00,2,0.000,ALERT,213.06,302.68,59.928,1487815203,"201051344000983","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,627617.3,627617.3,26816,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815274,1652740.00
02/22/2017 21:00,2,0.000,ALERT,213.06,302.07,59.954,1487815203,"201051344001158","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,615802.6,615802.6,27154,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815276,1652741.00
02/22/2017 21:00,2,0.000,ALERT,213.74,302.98,59.954,1487815203,"201051344000576","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,626990.5,626990.5,26697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815278,1652742.00
02/22/2017 21:00,2,0.000,ALERT,211.93,299.67,59.975,1487815203,"274151322000087","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,828346.6,828346.6,27038,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487815280,1652743.00
02/22/2017 21:15,2,0.000,ALERT,214.41,302.98,59.986,1487816103,"201051344000645","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,626235.0,626235.0,26734,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816105,1652744.00
02/22/2017 21:15,2,0.000,ALERT,212.61,300.87,59.965,1487816103,"274151322000085","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,855001.6,855001.6,26750,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816107,1652745.00
02/22/2017 21:15,2,0.000,ALERT,214.41,302.68,59.991,1487816103,"201051344000633","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,615039.2,615039.2,27238,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816109,1652746.00
02/22/2017 21:15,2,0.000,ALERT,213.96,302.68,59.986,1487816103,"201051344000469","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,618036.9,618036.9,27194,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816111,1652747.00
02/22/2017 21:15,2,0.000,ALERT,213.29,302.68,59.986,1487816103,"201051344000646","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,612833.6,612833.6,27107,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816113,1652748.00
02/22/2017 21:15,2,0.000,ALERT,212.16,300.27,59.954,1487816103,"274151322000052","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,884160.9,884160.9,26528,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816115,1652749.00
02/22/2017 21:15,2,0.000,ALERT,213.51,302.98,59.996,1487816103,"201051344000585","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,623481.9,623481.9,27264,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816116,1652750.00
02/22/2017 21:15,2,0.000,ALERT,213.29,303.28,60.002,1487816103,"201051344001230","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,616319.7,616319.7,26957,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816118,1652751.00
02/22/2017 21:15,2,0.000,ALERT,213.74,303.58,59.996,1487816103,"201051344000582","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,608192.4,608192.4,27142,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816120,1652752.00
02/22/2017 21:15,2,0.000,ALERT,212.83,302.68,59.996,1487816103,"201051344000955","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,623805.7,623805.7,27074,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816122,1652753.00
02/22/2017 21:15,2,0.000,ALERT,212.61,299.97,59.991,1487816103,"274151322000094","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,727733.9,727733.9,27468,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816124,1652754.00
02/22/2017 21:15,2,0.000,ALERT,213.96,303.28,60.002,1487816103,"201051344000579","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,633596.4,633596.4,27053,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816125,1652755.00
02/22/2017 21:15,2,0.000,ALERT,213.29,302.98,59.996,1487816103,"201051344000890","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,620215.6,620215.6,27161,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816127,1652756.00
02/22/2017 21:15,2,0.000,ALERT,213.51,302.98,59.996,1487816103,"201051344000438","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,621316.6,621316.6,27149,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816129,1652757.00
02/22/2017 21:15,2,0.000,ALERT,213.74,302.37,59.991,1487816103,"201051344000417","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,601528.8,601528.8,27382,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816131,1652758.00
02/22/2017 21:15,2,0.000,ALERT,212.61,300.57,60.034,1487816103,"274151322000083","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,875521.3,875521.3,26579,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816133,1652759.00
02/22/2017 21:15,2,0.000,ALERT,213.29,300.57,59.986,1487816103,"274151322000076","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,933316.5,933316.5,26678,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816134,1652760.00
02/22/2017 21:15,2,0.000,ALERT,213.74,303.58,59.965,1487816103,"201051344000868","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,616418.2,616418.2,27219,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816136,1652761.00
02/22/2017 21:15,2,0.000,ALERT,212.38,301.47,59.986,1487816103,"274151322000095","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,924482.2,924482.2,26786,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816138,1652762.00
02/22/2017 21:15,2,0.000,ALERT,213.74,302.68,59.991,1487816103,"201051344000988","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,574911.1,574911.1,27257,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816140,1652763.00
02/22/2017 21:15,2,0.000,ALERT,213.06,301.77,59.986,1487816103,"201051344001025","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,621070.0,621070.0,27335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816142,1652764.00
02/22/2017 21:15,2,0.000,ALERT,213.74,302.98,59.996,1487816103,"201051344000458","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,626728.3,626728.3,26881,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816144,1652765.00
02/22/2017 21:15,2,0.000,ALERT,214.41,302.68,59.986,1487816103,"201051344000853","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,626458.3,626458.3,26730,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816145,1652766.00
02/22/2017 21:15,2,0.000,ALERT,213.51,302.68,59.991,1487816103,"201051344000685","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,621219.3,621219.3,27029,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816147,1652767.00
02/22/2017 21:15,2,0.000,ALERT,213.51,302.37,59.975,1487816103,"201051344000917","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,618491.9,618491.9,27009,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816149,1652768.00
02/22/2017 21:15,2,0.000,ALERT,213.74,302.98,59.991,1487816103,"201051344001145","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,625104.0,625104.0,26875,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816151,1652769.00
02/22/2017 21:15,2,0.000,ALERT,213.51,301.77,59.981,1487816103,"201051344000651","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,616085.2,616085.2,27206,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816153,1652770.00
02/22/2017 21:15,2,0.000,ALERT,212.16,300.87,59.991,1487816103,"274151322000088","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,839467.4,839467.4,26794,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816154,1652771.00
02/22/2017 21:15,2,0.000,ALERT,213.06,299.97,60.007,1487816103,"274151322000068","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,728526.8,728526.8,27368,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816156,1652772.00
02/22/2017 21:15,2,0.000,ALERT,213.06,302.68,59.986,1487816103,"201051344001135","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,611462.3,611462.3,27258,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816158,1652773.00
02/22/2017 21:15,2,0.000,ALERT,213.74,303.88,60.002,1487816103,"201051344000594","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,628600.3,628600.3,27130,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816160,1652774.00
02/22/2017 21:15,2,0.000,ALERT,213.29,302.07,59.996,1487816103,"201051344001203","219011344069620",0.00,4.00,0,299.67,305.98,0.0,0.0,0.000,619673.1,619673.1,27270,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816161,1652775.00
