ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 21:15,2,0.000,ALERT,212.38,300.87,60.002,1487816103,"274151322000054","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,856672.3,856672.3,26706,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816163,1652776.00
02/22/2017 21:15,2,0.000,ALERT,214.19,302.68,59.996,1487816103,"201051344000867","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,615222.1,615222.1,27274,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816165,1652777.00
02/22/2017 21:15,2,0.000,ALERT,213.29,302.68,59.991,1487816103,"201051344001093","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,617277.4,617277.4,27109,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816167,1652778.00
02/22/2017 21:15,2,0.000,ALERT,213.74,302.98,59.965,1487816103,"201051344000900","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,634650.2,634650.2,26638,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816169,1652779.00
02/22/2017 21:15,2,0.000,ALERT,213.96,302.37,59.949,1487816103,"201051344000648","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,624133.2,624133.2,26724,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816170,1652780.00
02/22/2017 21:15,2,0.000,ALERT,213.74,303.28,59.996,1487816103,"201051344000569","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,636191.6,636191.6,26619,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816172,1652781.00
02/22/2017 21:15,2,0.000,ALERT,213.74,303.28,59.986,1487816103,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,627617.3,627617.3,26818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816174,1652782.00
02/22/2017 21:15,2,0.000,ALERT,213.96,302.68,59.981,1487816103,"201051344001158","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,615802.6,615802.6,27156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816176,1652783.00
02/22/2017 21:15,2,0.000,ALERT,214.19,303.58,59.996,1487816103,"201051344000576","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,626990.5,626990.5,26699,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487816178,1652784.00
02/22/2017 21:15,2,0.000,ALERT,212.61,300.57,59.981,1487816103,"274151322000087","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,828346.6,828346.6,27040,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487816180,1652785.00
02/22/2017 21:30,2,0.000,ALERT,214.41,303.28,60.002,1487817003,"201051344000645","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,626235.0,626235.0,26736,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817005,1652786.00
02/22/2017 21:30,2,0.000,ALERT,212.61,300.57,59.986,1487817003,"274151322000085","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,855001.6,855001.6,26752,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817007,1652787.00
02/22/2017 21:30,2,0.000,ALERT,214.64,303.28,60.007,1487817003,"201051344000633","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,615039.2,615039.2,27240,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817009,1652788.00
02/22/2017 21:30,2,0.000,ALERT,213.96,303.28,59.981,1487817003,"201051344000469","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,618036.9,618036.9,27196,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817011,1652789.00
02/22/2017 21:30,2,0.000,ALERT,213.29,302.98,60.039,1487817003,"201051344000646","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,612833.6,612833.6,27109,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817013,1652790.00
02/22/2017 21:30,2,0.000,ALERT,212.38,301.77,60.028,1487817003,"274151322000052","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,884160.9,884160.9,26530,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817015,1652791.00
02/22/2017 21:30,2,0.000,ALERT,213.74,302.98,59.996,1487817003,"201051344000585","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,623481.9,623481.9,27266,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817016,1652792.00
02/22/2017 21:30,2,0.000,ALERT,213.51,303.28,59.959,1487817003,"201051344001230","219011344069620",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,616319.7,616319.7,26959,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817018,1652793.00
02/22/2017 21:30,2,0.000,ALERT,213.96,303.58,60.002,1487817003,"201051344000582","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,608192.4,608192.4,27144,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817020,1652794.00
02/22/2017 21:30,2,0.000,ALERT,213.06,302.68,60.002,1487817003,"201051344000955","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,623805.7,623805.7,27076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817022,1652795.00
02/22/2017 21:30,2,0.000,ALERT,212.61,300.27,60.002,1487817003,"274151322000094","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,727733.9,727733.9,27470,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817023,1652796.00
02/22/2017 21:30,2,0.000,ALERT,213.96,303.58,60.002,1487817003,"201051344000579","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,633596.4,633596.4,27055,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817025,1652797.00
02/22/2017 21:30,2,0.000,ALERT,213.29,303.28,60.039,1487817003,"201051344000890","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,620215.6,620215.6,27163,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817027,1652798.00
02/22/2017 21:30,2,0.000,ALERT,213.51,302.68,60.002,1487817003,"201051344000438","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,621316.6,621316.6,27151,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817029,1652799.00
02/22/2017 21:30,2,0.000,ALERT,213.51,302.07,60.002,1487817003,"201051344000417","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,601528.8,601528.8,27384,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817031,1652800.00
02/22/2017 21:30,2,0.000,ALERT,212.61,300.87,59.981,1487817003,"274151322000083","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,875521.3,875521.3,26581,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817033,1652801.00
02/22/2017 21:30,2,0.000,ALERT,213.06,300.57,59.981,1487817003,"274151322000076","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,933316.5,933316.5,26680,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817035,1652802.00
02/22/2017 21:30,2,0.000,ALERT,213.74,303.58,59.991,1487817003,"201051344000868","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,616418.2,616418.2,27221,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817037,1652803.00
02/22/2017 21:30,2,0.000,ALERT,212.61,302.07,59.996,1487817003,"274151322000095","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,924482.2,924482.2,26788,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817038,1652804.00
02/22/2017 21:30,2,0.000,ALERT,213.74,302.98,59.996,1487817003,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,574911.1,574911.1,27259,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817040,1652805.00
02/22/2017 21:30,2,0.000,ALERT,213.06,301.47,59.996,1487817003,"201051344001025","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,621070.0,621070.0,27337,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817042,1652806.00
02/22/2017 21:30,2,0.000,ALERT,213.96,303.28,60.034,1487817003,"201051344000458","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,626728.3,626728.3,26883,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817044,1652807.00
02/22/2017 21:30,2,0.000,ALERT,214.41,302.98,59.991,1487817003,"201051344000853","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,626458.3,626458.3,26732,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817046,1652808.00
02/22/2017 21:30,2,0.000,ALERT,213.74,302.68,60.002,1487817003,"201051344000685","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,621219.3,621219.3,27031,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817048,1652809.00
02/22/2017 21:30,2,0.000,ALERT,213.51,302.07,60.018,1487817003,"201051344000917","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,618491.9,618491.9,27011,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817049,1652810.00
02/22/2017 21:30,2,0.000,ALERT,213.74,302.68,59.991,1487817003,"201051344001145","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,625104.0,625104.0,26877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817051,1652811.00
02/22/2017 21:30,2,0.000,ALERT,213.51,301.77,59.996,1487817003,"201051344000651","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,616085.2,616085.2,27208,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817053,1652812.00
02/22/2017 21:30,2,0.000,ALERT,212.16,300.27,59.991,1487817003,"274151322000088","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,839467.4,839467.4,26796,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817055,1652813.00
02/22/2017 21:30,2,0.000,ALERT,213.29,300.27,59.975,1487817003,"274151322000068","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,728526.8,728526.8,27370,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817057,1652814.00
02/22/2017 21:30,2,0.000,ALERT,212.83,302.07,60.002,1487817003,"201051344001135","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,611462.3,611462.3,27260,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817058,1652815.00
02/22/2017 21:30,2,0.000,ALERT,213.74,303.88,59.996,1487817003,"201051344000594","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,628600.3,628600.3,27132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817060,1652816.00
02/22/2017 21:30,2,0.000,ALERT,213.29,302.07,59.991,1487817003,"201051344001203","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,619673.1,619673.1,27272,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817062,1652817.00
02/22/2017 21:30,2,0.000,ALERT,212.38,301.17,60.002,1487817003,"274151322000054","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,856672.3,856672.3,26708,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817064,1652818.00
02/22/2017 21:30,2,0.000,ALERT,214.19,302.98,59.986,1487817003,"201051344000867","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,615222.1,615222.1,27276,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817065,1652819.00
02/22/2017 21:30,2,0.000,ALERT,213.29,302.37,59.991,1487817003,"201051344001093","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,617277.4,617277.4,27111,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817067,1652820.00
02/22/2017 21:30,2,0.000,ALERT,213.96,303.58,59.991,1487817003,"201051344000900","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,634650.2,634650.2,26640,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817069,1652821.00
02/22/2017 21:30,2,0.000,ALERT,214.19,302.68,60.002,1487817003,"201051344000648","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,624133.2,624133.2,26726,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817071,1652822.00
02/22/2017 21:30,2,0.000,ALERT,213.96,303.58,59.991,1487817003,"201051344000569","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,636191.6,636191.6,26621,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817073,1652823.00
02/22/2017 21:30,2,0.000,ALERT,213.96,303.58,59.991,1487817003,"201051344000983","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,627617.3,627617.3,26820,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817074,1652824.00
02/22/2017 21:30,2,0.000,ALERT,214.19,303.28,59.996,1487817003,"201051344001158","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,615802.6,615802.6,27158,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817076,1652825.00
02/22/2017 21:30,2,0.000,ALERT,214.41,303.88,59.996,1487817003,"201051344000576","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,626990.5,626990.5,26701,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817078,1652826.00
02/22/2017 21:30,2,0.000,ALERT,212.83,299.97,60.018,1487817003,"274151322000087","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,828346.6,828346.6,27042,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817080,1652827.00
02/22/2017 21:45,2,0.000,ALERT,214.41,303.28,59.928,1487817903,"201051344000645","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,626235.0,626235.0,26738,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817905,1652828.00
02/22/2017 21:45,2,0.000,ALERT,212.61,300.57,59.954,1487817903,"274151322000085","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,855001.6,855001.6,26754,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817907,1652829.00
02/22/2017 21:45,2,0.000,ALERT,214.64,303.58,59.975,1487817903,"201051344000633","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,615039.2,615039.2,27242,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817909,1652830.00
02/22/2017 21:45,2,0.000,ALERT,214.19,303.58,59.996,1487817903,"201051344000469","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,618036.9,618036.9,27198,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817911,1652831.00
02/22/2017 21:45,2,0.000,ALERT,212.61,301.47,59.970,1487817903,"201051344000646","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,612833.6,612833.6,27111,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817913,1652832.00
02/22/2017 21:45,2,0.000,ALERT,212.38,300.27,59.975,1487817903,"274151322000052","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,884160.9,884160.9,26532,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817914,1652833.00
02/22/2017 21:45,2,0.000,ALERT,212.83,301.77,59.981,1487817903,"201051344000585","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,623481.9,623481.9,27268,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817916,1652834.00
02/22/2017 21:45,2,0.000,ALERT,212.61,302.07,59.975,1487817903,"201051344001230","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,616319.7,616319.7,26961,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817918,1652835.00
02/22/2017 21:45,2,0.000,ALERT,213.29,302.37,59.970,1487817903,"201051344000582","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,608192.4,608192.4,27146,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817920,1652836.00
02/22/2017 21:45,2,0.000,ALERT,212.38,301.47,59.970,1487817903,"201051344000955","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,623805.7,623805.7,27078,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817922,1652837.00
02/22/2017 21:45,2,0.000,ALERT,212.38,299.97,59.975,1487817903,"274151322000094","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,727733.9,727733.9,27472,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817923,1652838.00
02/22/2017 21:45,2,0.000,ALERT,213.96,304.18,59.975,1487817903,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,633596.4,633596.4,27057,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817925,1652839.00
02/22/2017 21:45,2,0.000,ALERT,212.61,302.07,59.996,1487817903,"201051344000890","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,620215.6,620215.6,27165,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817927,1652840.00
02/22/2017 21:45,2,0.000,ALERT,212.83,301.77,59.975,1487817903,"201051344000438","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,621316.6,621316.6,27153,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817929,1652841.00
02/22/2017 21:45,2,0.000,ALERT,212.83,301.17,59.975,1487817903,"201051344000417","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,601528.8,601528.8,27386,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817931,1652842.00
02/22/2017 21:45,2,0.000,ALERT,212.38,300.87,59.975,1487817903,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,875521.3,875521.3,26583,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817932,1652843.00
02/22/2017 21:45,2,0.000,ALERT,212.83,300.27,59.944,1487817903,"274151322000076","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,933316.5,933316.5,26682,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817934,1652844.00
02/22/2017 21:45,2,0.000,ALERT,213.96,304.18,59.981,1487817903,"201051344000868","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,616418.2,616418.2,27223,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817936,1652845.00
02/22/2017 21:45,2,0.000,ALERT,212.16,301.17,59.959,1487817903,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,924482.2,924482.2,26790,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817938,1652846.00
02/22/2017 21:45,2,0.000,ALERT,213.74,303.28,59.991,1487817903,"201051344000988","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,574911.1,574911.1,27261,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817940,1652847.00
02/22/2017 21:45,2,0.000,ALERT,212.61,300.87,60.007,1487817903,"201051344001025","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,621070.0,621070.0,27339,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817942,1652848.00
02/22/2017 21:45,2,0.000,ALERT,213.74,303.28,59.975,1487817903,"201051344000458","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,626728.3,626728.3,26885,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817943,1652849.00
02/22/2017 21:45,2,0.000,ALERT,214.41,303.58,59.970,1487817903,"201051344000853","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,626458.3,626458.3,26734,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817945,1652850.00
02/22/2017 21:45,2,0.000,ALERT,213.06,301.77,59.938,1487817903,"201051344000685","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,621219.3,621219.3,27033,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817947,1652851.00
02/22/2017 21:45,2,0.000,ALERT,212.61,300.57,59.970,1487817903,"201051344000917","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,618491.9,618491.9,27013,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817949,1652852.00
02/22/2017 21:45,2,0.000,ALERT,212.83,301.47,59.975,1487817903,"201051344001145","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,625104.0,625104.0,26879,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817951,1652853.00
02/22/2017 21:45,2,0.000,ALERT,212.83,300.87,59.965,1487817903,"201051344000651","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,616085.2,616085.2,27210,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817952,1652854.00
02/22/2017 21:45,2,0.000,ALERT,211.93,299.97,59.965,1487817903,"274151322000088","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,839467.4,839467.4,26798,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817954,1652855.00
02/22/2017 21:45,2,0.000,ALERT,213.06,299.67,59.959,1487817903,"274151322000068","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,728526.8,728526.8,27372,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817956,1652856.00
02/22/2017 21:45,2,0.000,ALERT,212.16,301.17,59.970,1487817903,"201051344001135","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,611462.3,611462.3,27262,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817958,1652857.00
02/22/2017 21:45,2,0.000,ALERT,213.51,303.58,59.986,1487817903,"201051344000594","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,628600.3,628600.3,27134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817960,1652858.00
02/22/2017 21:45,2,0.000,ALERT,212.83,301.17,59.981,1487817903,"201051344001203","219011344069620",0.00,4.50,0,300.27,305.98,0.0,0.0,0.000,619673.1,619673.1,27274,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817961,1652859.00
02/22/2017 21:45,2,0.000,ALERT,212.38,300.57,59.991,1487817903,"274151322000054","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,856672.3,856672.3,26710,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817963,1652860.00
02/22/2017 21:45,2,0.000,ALERT,213.96,302.68,59.970,1487817903,"201051344000867","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,615222.1,615222.1,27278,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817965,1652861.00
02/22/2017 21:45,2,0.000,ALERT,212.83,301.47,59.981,1487817903,"201051344001093","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,617277.4,617277.4,27113,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817967,1652862.00
02/22/2017 21:45,2,0.000,ALERT,213.74,303.28,59.965,1487817903,"201051344000900","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,634650.2,634650.2,26642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817969,1652863.00
02/22/2017 21:45,2,0.000,ALERT,214.19,302.68,59.991,1487817903,"201051344000648","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,624133.2,624133.2,26728,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817971,1652864.00
02/22/2017 21:45,2,0.000,ALERT,213.96,303.58,59.991,1487817903,"201051344000569","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,636191.6,636191.6,26623,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817972,1652865.00
02/22/2017 21:45,2,0.000,ALERT,213.74,303.28,59.981,1487817903,"201051344000983","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,627617.3,627617.3,26822,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817974,1652866.00
02/22/2017 21:45,2,0.000,ALERT,213.96,303.28,59.991,1487817903,"201051344001158","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,615802.6,615802.6,27160,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817976,1652867.00
02/22/2017 21:45,2,0.000,ALERT,214.41,303.88,59.938,1487817903,"201051344000576","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,626990.5,626990.5,26703,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487817978,1652868.00
02/22/2017 21:45,2,0.000,ALERT,212.38,299.07,60.012,1487817903,"274151322000087","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,828346.6,828346.6,27044,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487817980,1652869.00
02/22/2017 22:00,2,0.000,ALERT,213.29,302.37,59.944,1487818804,"201051344000645","219011344069620",0.00,5.00,0,299.67,305.98,0.0,0.0,0.000,626235.0,626235.0,26740,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818806,1652870.00
02/22/2017 22:00,2,0.000,ALERT,211.25,299.07,59.965,1487818804,"274151322000085","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,855001.6,855001.6,26756,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818807,1652871.00
02/22/2017 22:00,2,0.000,ALERT,213.29,302.07,59.975,1487818804,"201051344000633","219011344069620",0.00,4.00,0,298.77,305.38,0.0,0.0,0.000,615039.2,615039.2,27244,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818809,1652872.00
02/22/2017 22:00,2,0.000,ALERT,212.83,302.37,59.965,1487818804,"201051344000469","219011344069620",0.00,3.70,0,299.37,305.68,0.0,0.0,0.000,618036.9,618036.9,27200,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818811,1652873.00
02/22/2017 22:00,2,0.000,ALERT,211.93,300.87,59.986,1487818804,"201051344000646","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,612833.6,612833.6,27113,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818813,1652874.00
02/22/2017 22:00,2,0.000,ALERT,211.25,298.77,59.965,1487818804,"274151322000052","219011344069620",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,884160.9,884160.9,26534,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487818815,1652875.00
02/22/2017 22:00,2,0.000,ALERT,212.16,301.17,59.986,1487818804,"201051344000585","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,623481.9,623481.9,27270,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487818817,1652876.00
02/22/2017 22:00,2,0.000,ALERT,211.93,301.17,59.996,1487818804,"201051344001230","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,616319.7,616319.7,26963,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818819,1652877.00
02/22/2017 22:00,2,0.000,ALERT,212.61,301.77,59.981,1487818804,"201051344000582","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,608192.4,608192.4,27148,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487818820,1652878.00
02/22/2017 22:00,2,0.000,ALERT,211.70,300.87,60.028,1487818804,"201051344000955","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,623805.7,623805.7,27080,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818822,1652879.00
02/22/2017 22:00,2,0.000,ALERT,211.48,298.47,59.954,1487818804,"274151322000094","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,727733.9,727733.9,27474,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818824,1652880.00
02/22/2017 22:00,2,0.000,ALERT,212.83,302.68,59.981,1487818804,"201051344000579","219011344069620",0.00,4.50,0,300.27,306.58,0.0,0.0,0.000,633596.4,633596.4,27059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487818826,1652881.00
02/22/2017 22:00,2,0.000,ALERT,211.93,301.17,59.981,1487818804,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,620215.6,620215.6,27167,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818828,1652882.00
02/22/2017 22:00,2,0.000,ALERT,212.38,301.17,59.981,1487818804,"201051344000438","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,621316.6,621316.6,27155,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818829,1652883.00
02/22/2017 22:00,2,0.000,ALERT,212.38,300.57,59.981,1487818804,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,601528.8,601528.8,27388,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818831,1652884.00
02/22/2017 22:00,2,0.000,ALERT,211.48,299.97,59.965,1487818804,"274151322000083","219011344069620",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,875521.3,875521.3,26585,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818833,1652885.00
02/22/2017 22:00,2,0.000,ALERT,211.93,299.07,59.975,1487818804,"274151322000076","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,933316.5,933316.5,26684,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818835,1652886.00
02/22/2017 22:00,2,0.000,ALERT,212.83,302.98,60.012,1487818804,"201051344000868","219011344069620",0.00,4.00,0,300.57,306.58,0.0,0.0,0.000,616418.2,616418.2,27225,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818837,1652887.00
02/22/2017 22:00,2,0.000,ALERT,211.25,299.97,59.975,1487818804,"274151322000095","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,924482.2,924482.2,26792,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818838,1652888.00
02/22/2017 22:00,2,0.000,ALERT,212.83,302.07,59.991,1487818804,"201051344000988","219011344069620",0.00,4.50,0,297.87,305.38,0.0,0.0,0.000,574911.1,574911.1,27263,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818840,1652889.00
02/22/2017 22:00,2,0.000,ALERT,211.93,300.27,59.944,1487818804,"201051344001025","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,621070.0,621070.0,27341,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487818842,1652890.00
02/22/2017 22:00,2,0.000,ALERT,212.61,301.77,59.954,1487818804,"201051344000458","219011344069620",0.00,6.00,0,299.97,306.58,0.0,0.0,0.000,626728.3,626728.3,26887,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818844,1652891.00
02/22/2017 22:00,2,0.000,ALERT,213.51,302.07,59.986,1487818804,"201051344000853","219011344069620",0.00,4.00,0,299.67,305.98,0.0,0.0,0.000,626458.3,626458.3,26736,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487818846,1652892.00
02/22/2017 22:00,2,0.000,ALERT,212.38,301.17,60.018,1487818804,"201051344000685","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,621219.3,621219.3,27035,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818847,1652893.00
02/22/2017 22:00,2,0.000,ALERT,212.38,300.57,59.981,1487818804,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,618491.9,618491.9,27015,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818849,1652894.00
02/22/2017 22:00,2,0.000,ALERT,212.38,301.17,59.981,1487818804,"201051344001145","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,625104.0,625104.0,26881,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818851,1652895.00
02/22/2017 22:00,2,0.000,ALERT,212.16,300.27,60.012,1487818804,"201051344000651","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,616085.2,616085.2,27212,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487818853,1652896.00
02/22/2017 22:00,2,0.000,ALERT,211.03,299.07,59.975,1487818804,"274151322000088","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,839467.4,839467.4,26800,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818855,1652897.00
02/22/2017 22:00,2,0.000,ALERT,211.93,298.17,59.981,1487818804,"274151322000068","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,728526.8,728526.8,27374,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818856,1652898.00
02/22/2017 22:00,2,0.000,ALERT,211.70,300.87,59.933,1487818804,"201051344001135","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,611462.3,611462.3,27264,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818858,1652899.00
02/22/2017 22:00,2,0.000,ALERT,212.61,302.68,59.975,1487818804,"201051344000594","219011344069620",0.00,4.00,0,299.97,306.28,0.0,0.0,0.000,628600.3,628600.3,27136,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487818860,1652900.00
02/22/2017 22:00,2,0.000,ALERT,212.16,300.57,59.933,1487818804,"201051344001203","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,619673.1,619673.1,27276,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487818862,1652901.00
02/22/2017 22:00,2,0.000,ALERT,211.03,299.67,59.975,1487818804,"274151322000054","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,856672.3,856672.3,26712,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818864,1652902.00
02/22/2017 22:00,2,0.000,ALERT,213.06,301.77,59.965,1487818804,"201051344000867","219011344069620",0.00,5.50,0,299.67,305.98,0.0,0.0,0.000,615222.1,615222.1,27280,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818866,1652903.00
02/22/2017 22:00,2,0.000,ALERT,212.16,300.87,59.975,1487818804,"201051344001093","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,617277.4,617277.4,27115,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487818867,1652904.00
02/22/2017 22:00,2,0.000,ALERT,212.61,302.07,59.991,1487818804,"201051344000900","219011344069620",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,634650.2,634650.2,26644,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818869,1652905.00
02/22/2017 22:00,2,0.000,ALERT,213.06,301.77,59.965,1487818804,"201051344000648","219011344069620",0.00,3.70,0,299.07,305.98,0.0,0.0,0.000,624133.2,624133.2,26730,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818871,1652906.00
02/22/2017 22:00,2,0.000,ALERT,213.06,302.68,59.975,1487818804,"201051344000569","219011344069620",0.00,4.50,0,300.27,306.58,0.0,0.0,0.000,636191.6,636191.6,26625,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818873,1652907.00
02/22/2017 22:00,2,0.000,ALERT,212.83,302.37,59.944,1487818804,"201051344000983","219011344069620",0.00,4.50,0,299.97,306.28,0.0,0.0,0.000,627617.3,627617.3,26824,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818875,1652908.00
02/22/2017 22:00,2,0.000,ALERT,213.06,301.77,59.975,1487818804,"201051344001158","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,615802.6,615802.6,27162,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818877,1652909.00
02/22/2017 22:00,2,0.000,ALERT,213.29,302.37,59.986,1487818804,"201051344000576","219011344069620",0.00,4.00,0,299.97,306.28,0.0,0.0,0.000,626990.5,626990.5,26705,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487818878,1652910.00
02/22/2017 22:00,2,0.000,ALERT,211.48,298.47,59.970,1487818804,"274151322000087","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,828346.6,828346.6,27046,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487818880,1652911.00
02/22/2017 22:15,2,0.000,ALERT,213.29,301.77,59.975,1487819704,"201051344000645","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,626235.0,626235.0,26742,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819706,1652912.00
02/22/2017 22:15,2,0.000,ALERT,211.48,299.67,59.981,1487819704,"274151322000085","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,855001.6,855001.6,26758,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819707,1652913.00
02/22/2017 22:15,2,0.000,ALERT,213.29,301.47,59.981,1487819704,"201051344000633","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,615039.2,615039.2,27246,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487819709,1652914.00
02/22/2017 22:15,2,0.000,ALERT,212.83,301.77,60.002,1487819704,"201051344000469","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,618036.9,618036.9,27202,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819711,1652915.00
02/22/2017 22:15,2,0.000,ALERT,212.38,301.77,59.975,1487819704,"201051344000646","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,612833.6,612833.6,27115,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819713,1652916.00
02/22/2017 22:15,2,0.000,ALERT,211.25,300.27,59.981,1487819704,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,884160.9,884160.9,26536,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819714,1652917.00
02/22/2017 22:15,2,0.000,ALERT,212.83,302.07,60.018,1487819704,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,623481.9,623481.9,27272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819716,1652918.00
02/22/2017 22:15,2,0.000,ALERT,212.61,302.07,60.023,1487819704,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,616319.7,616319.7,26965,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487819718,1652919.00
02/22/2017 22:15,2,0.000,ALERT,213.06,302.68,59.975,1487819704,"201051344000582","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,608192.4,608192.4,27150,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819720,1652920.00
