ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 22:15,2,0.000,ALERT,212.38,301.77,59.986,1487819704,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,623805.7,623805.7,27082,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819722,1652921.00
02/22/2017 22:15,2,0.000,ALERT,211.48,298.77,59.944,1487819704,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,727733.9,727733.9,27476,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819723,1652922.00
02/22/2017 22:15,2,0.000,ALERT,212.83,302.07,59.986,1487819704,"201051344000579","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,633596.4,633596.4,27061,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819725,1652923.00
02/22/2017 22:15,2,0.000,ALERT,212.61,302.37,59.986,1487819704,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,620215.6,620215.6,27169,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819727,1652924.00
02/22/2017 22:15,2,0.000,ALERT,212.83,301.77,59.986,1487819704,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,621316.6,621316.6,27157,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819729,1652925.00
02/22/2017 22:15,2,0.000,ALERT,212.83,300.87,59.991,1487819704,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,601528.8,601528.8,27390,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819731,1652926.00
02/22/2017 22:15,2,0.000,ALERT,211.48,299.97,59.986,1487819704,"274151322000083","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,875521.3,875521.3,26587,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819732,1652927.00
02/22/2017 22:15,2,0.000,ALERT,212.16,299.07,59.975,1487819704,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,933316.5,933316.5,26686,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819735,1652928.00
02/22/2017 22:15,2,0.000,ALERT,212.61,302.37,59.991,1487819704,"201051344000868","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,616418.2,616418.2,27227,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487819736,1652929.00
02/22/2017 22:15,2,0.000,ALERT,211.48,300.27,59.970,1487819704,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,924482.2,924482.2,26794,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819738,1652930.00
02/22/2017 22:15,2,0.000,ALERT,212.61,301.47,59.986,1487819704,"201051344000988","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,574911.1,574911.1,27265,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487819740,1652931.00
02/22/2017 22:15,2,0.000,ALERT,212.61,301.17,59.986,1487819704,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,621070.0,621070.0,27343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819742,1652932.00
02/22/2017 22:15,2,0.000,ALERT,212.61,301.77,59.981,1487819704,"201051344000458","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,626728.3,626728.3,26889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819744,1652933.00
02/22/2017 22:15,2,0.000,ALERT,213.29,301.47,59.986,1487819704,"201051344000853","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,626458.3,626458.3,26738,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487819745,1652934.00
02/22/2017 22:15,2,0.000,ALERT,213.06,302.07,59.949,1487819704,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,621219.3,621219.3,27037,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487819747,1652935.00
02/22/2017 22:15,2,0.000,ALERT,212.83,301.47,59.986,1487819704,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,618491.9,618491.9,27017,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819749,1652936.00
02/22/2017 22:15,2,0.000,ALERT,212.83,301.77,59.986,1487819704,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,625104.0,625104.0,26883,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819751,1652937.00
02/22/2017 22:15,2,0.000,ALERT,212.83,301.17,60.034,1487819704,"201051344000651","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,616085.2,616085.2,27214,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487819753,1652938.00
02/22/2017 22:15,2,0.000,ALERT,211.03,299.37,59.991,1487819704,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,839467.4,839467.4,26802,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487819754,1652939.00
02/22/2017 22:15,2,0.000,ALERT,212.16,298.77,59.975,1487819704,"274151322000068","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,728526.8,728526.8,27376,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819756,1652940.00
02/22/2017 22:15,2,0.000,ALERT,212.38,301.77,59.991,1487819704,"201051344001135","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,611462.3,611462.3,27266,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819758,1652941.00
02/22/2017 22:15,2,0.000,ALERT,212.38,302.07,59.986,1487819704,"201051344000594","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,628600.3,628600.3,27138,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819760,1652942.00
02/22/2017 22:15,2,0.000,ALERT,212.83,301.77,59.986,1487819704,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,619673.1,619673.1,27278,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819761,1652943.00
02/22/2017 22:15,2,0.000,ALERT,211.48,300.57,59.981,1487819704,"274151322000054","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,856672.3,856672.3,26714,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819763,1652944.00
02/22/2017 22:15,2,0.000,ALERT,213.06,301.47,59.986,1487819704,"201051344000867","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,615222.1,615222.1,27282,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819765,1652945.00
02/22/2017 22:15,2,0.000,ALERT,212.61,301.47,59.991,1487819704,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,617277.4,617277.4,27117,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487819767,1652946.00
02/22/2017 22:15,2,0.000,ALERT,212.61,301.77,59.991,1487819704,"201051344000900","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,634650.2,634650.2,26646,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819769,1652947.00
02/22/2017 22:15,2,0.000,ALERT,212.83,300.87,59.981,1487819704,"201051344000648","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,624133.2,624133.2,26732,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819771,1652948.00
02/22/2017 22:15,2,0.000,ALERT,212.83,302.37,59.986,1487819704,"201051344000569","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,636191.6,636191.6,26627,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487819773,1652949.00
02/22/2017 22:15,2,0.000,ALERT,212.83,302.07,59.986,1487819704,"201051344000983","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,627617.3,627617.3,26826,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819774,1652950.00
02/22/2017 22:15,2,0.000,ALERT,212.83,301.47,59.986,1487819704,"201051344001158","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,615802.6,615802.6,27164,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819776,1652951.00
02/22/2017 22:15,2,0.000,ALERT,213.29,302.37,59.991,1487819704,"201051344000576","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,626990.5,626990.5,26707,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487819778,1652952.00
02/22/2017 22:15,2,0.000,ALERT,211.70,298.47,59.965,1487819704,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,828346.6,828346.6,27048,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487819780,1652953.00
02/22/2017 22:30,2,0.000,ALERT,213.74,302.98,60.028,1487820604,"201051344000645","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,626235.0,626235.0,26744,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820606,1652954.00
02/22/2017 22:30,2,0.000,ALERT,212.16,300.57,59.996,1487820604,"274151322000085","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,855001.6,855001.6,26760,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820608,1652955.00
02/22/2017 22:30,2,0.000,ALERT,213.74,302.98,60.028,1487820604,"201051344000633","219011344069620",0.00,3.30,0,297.57,304.48,0.0,0.0,0.000,615039.2,615039.2,27248,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487820610,1652956.00
02/22/2017 22:30,2,0.000,ALERT,213.29,303.28,60.034,1487820604,"201051344000469","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,618036.9,618036.9,27204,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820611,1652957.00
02/22/2017 22:30,2,0.000,ALERT,212.61,302.07,59.965,1487820604,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,612833.6,612833.6,27117,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820613,1652958.00
02/22/2017 22:30,2,0.000,ALERT,211.70,301.17,60.007,1487820604,"274151322000052","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,884160.9,884160.9,26538,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487820615,1652959.00
02/22/2017 22:30,2,0.000,ALERT,213.06,302.98,60.007,1487820604,"201051344000585","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,623481.9,623481.9,27274,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820617,1652960.00
02/22/2017 22:30,2,0.000,ALERT,212.83,302.98,60.012,1487820604,"201051344001230","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,616319.7,616319.7,26967,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820619,1652961.00
02/22/2017 22:30,2,0.000,ALERT,213.29,303.28,60.034,1487820604,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,608192.4,608192.4,27152,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820620,1652962.00
02/22/2017 22:30,2,0.000,ALERT,212.38,302.68,60.012,1487820604,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,623805.7,623805.7,27084,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820622,1652963.00
02/22/2017 22:30,2,0.000,ALERT,211.93,300.27,59.986,1487820604,"274151322000094","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,727733.9,727733.9,27478,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820624,1652964.00
02/22/2017 22:30,2,0.000,ALERT,213.29,303.88,60.002,1487820604,"201051344000579","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,633596.4,633596.4,27063,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487820626,1652965.00
02/22/2017 22:30,2,0.000,ALERT,212.83,302.98,60.012,1487820604,"201051344000890","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,620215.6,620215.6,27171,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820628,1652966.00
02/22/2017 22:30,2,0.000,ALERT,213.06,302.37,60.002,1487820604,"201051344000438","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,621316.6,621316.6,27159,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820629,1652967.00
02/22/2017 22:30,2,0.000,ALERT,213.06,302.37,59.981,1487820604,"201051344000417","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,601528.8,601528.8,27392,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820631,1652968.00
02/22/2017 22:30,2,0.000,ALERT,212.16,300.87,60.002,1487820604,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,875521.3,875521.3,26589,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820633,1652969.00
02/22/2017 22:30,2,0.000,ALERT,211.48,299.07,60.012,1487820604,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,933316.5,933316.5,26688,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820635,1652970.00
02/22/2017 22:30,2,0.000,ALERT,211.93,302.07,59.975,1487820604,"201051344000868","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,616418.2,616418.2,27229,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820637,1652971.00
02/22/2017 22:30,2,0.000,ALERT,210.80,300.27,60.028,1487820604,"274151322000095","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,924482.2,924482.2,26796,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820638,1652972.00
02/22/2017 22:30,2,0.000,ALERT,211.70,300.87,60.007,1487820604,"201051344000988","219011344069620",0.00,4.00,0,296.96,304.48,0.0,0.0,0.000,574911.1,574911.1,27267,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487820640,1652973.00
02/22/2017 22:30,2,0.000,ALERT,211.48,299.67,60.012,1487820604,"201051344001025","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,621070.0,621070.0,27345,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820642,1652974.00
02/22/2017 22:30,2,0.000,ALERT,211.70,301.17,60.002,1487820604,"201051344000458","219011344069620",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,626728.3,626728.3,26891,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487820644,1652975.00
02/22/2017 22:30,2,0.000,ALERT,212.38,301.17,59.996,1487820604,"201051344000853","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,626458.3,626458.3,26740,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487820646,1652976.00
02/22/2017 22:30,2,0.000,ALERT,212.16,300.87,60.039,1487820604,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,621219.3,621219.3,27039,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820647,1652977.00
02/22/2017 22:30,2,0.000,ALERT,211.93,300.27,60.002,1487820604,"201051344000917","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,618491.9,618491.9,27019,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820649,1652978.00
02/22/2017 22:30,2,0.000,ALERT,211.93,300.87,60.012,1487820604,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,625104.0,625104.0,26885,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820651,1652979.00
02/22/2017 22:30,2,0.000,ALERT,211.93,300.27,60.012,1487820604,"201051344000651","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,616085.2,616085.2,27216,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820653,1652980.00
02/22/2017 22:30,2,0.000,ALERT,210.57,299.37,60.002,1487820604,"274151322000088","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,839467.4,839467.4,26804,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820655,1652981.00
02/22/2017 22:30,2,0.000,ALERT,211.70,298.77,59.996,1487820604,"274151322000068","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,728526.8,728526.8,27378,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820656,1652982.00
02/22/2017 22:30,2,0.000,ALERT,211.48,300.57,60.012,1487820604,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,611462.3,611462.3,27268,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487820658,1652983.00
02/22/2017 22:30,2,0.000,ALERT,211.70,301.77,59.986,1487820604,"201051344000594","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,628600.3,628600.3,27140,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820660,1652984.00
02/22/2017 22:30,2,0.000,ALERT,211.70,300.57,59.970,1487820604,"201051344001203","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,619673.1,619673.1,27280,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820662,1652985.00
02/22/2017 22:30,2,0.000,ALERT,210.57,299.37,60.002,1487820604,"274151322000054","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,856672.3,856672.3,26716,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820664,1652986.00
02/22/2017 22:30,2,0.000,ALERT,212.16,300.57,60.002,1487820604,"201051344000867","219011344069620",0.00,4.50,0,299.07,305.08,0.0,0.0,0.000,615222.1,615222.1,27284,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820665,1652987.00
02/22/2017 22:30,2,0.000,ALERT,211.70,300.87,59.996,1487820604,"201051344001093","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,617277.4,617277.4,27119,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820667,1652988.00
02/22/2017 22:30,2,0.000,ALERT,211.93,301.17,60.007,1487820604,"201051344000900","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,634650.2,634650.2,26648,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820669,1652989.00
02/22/2017 22:30,2,0.000,ALERT,212.16,300.27,60.002,1487820604,"201051344000648","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,624133.2,624133.2,26734,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820671,1652990.00
02/22/2017 22:30,2,0.000,ALERT,211.93,301.77,60.002,1487820604,"201051344000569","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,636191.6,636191.6,26629,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820673,1652991.00
02/22/2017 22:30,2,0.000,ALERT,211.93,301.47,60.002,1487820604,"201051344000983","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,627617.3,627617.3,26828,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820675,1652992.00
02/22/2017 22:30,2,0.000,ALERT,211.93,300.87,60.007,1487820604,"201051344001158","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,615802.6,615802.6,27166,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820676,1652993.00
02/22/2017 22:30,2,0.000,ALERT,212.38,301.77,59.954,1487820604,"201051344000576","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,626990.5,626990.5,26709,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487820678,1652994.00
02/22/2017 22:30,2,0.000,ALERT,211.03,298.77,59.981,1487820604,"274151322000087","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,828346.6,828346.6,27050,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487820680,1652995.00
02/22/2017 22:45,2,0.000,ALERT,212.61,300.87,59.981,1487821504,"201051344000645","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,626235.0,626235.0,26746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821506,1652996.00
02/22/2017 22:45,2,0.000,ALERT,211.25,299.07,60.023,1487821504,"274151322000085","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,855001.6,855001.6,26762,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821508,1652997.00
02/22/2017 22:45,2,0.000,ALERT,212.61,300.57,59.986,1487821504,"201051344000633","219011344069620",0.00,3.30,0,297.57,304.18,0.0,0.0,0.000,615039.2,615039.2,27250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821509,1652998.00
02/22/2017 22:45,2,0.000,ALERT,212.16,301.17,59.986,1487821504,"201051344000469","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,618036.9,618036.9,27206,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821511,1652999.00
02/22/2017 22:45,2,0.000,ALERT,211.70,300.87,59.986,1487821504,"201051344000646","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,612833.6,612833.6,27119,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821513,1653000.00
02/22/2017 22:45,2,0.000,ALERT,211.03,299.67,60.012,1487821504,"274151322000052","219011344069620",0.00,3.70,0,296.06,302.98,0.0,0.0,0.000,884160.9,884160.9,26540,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821515,1653001.00
02/22/2017 22:45,2,0.000,ALERT,211.93,301.17,59.991,1487821504,"201051344000585","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,623481.9,623481.9,27276,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821517,1653002.00
02/22/2017 22:45,2,0.000,ALERT,211.70,301.17,59.991,1487821504,"201051344001230","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,616319.7,616319.7,26969,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821518,1653003.00
02/22/2017 22:45,2,0.000,ALERT,212.16,301.77,60.002,1487821504,"201051344000582","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,608192.4,608192.4,27154,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821520,1653004.00
02/22/2017 22:45,2,0.000,ALERT,211.48,301.17,60.028,1487821504,"201051344000955","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,623805.7,623805.7,27086,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821522,1653005.00
02/22/2017 22:45,2,0.000,ALERT,211.25,298.47,59.996,1487821504,"274151322000094","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,727733.9,727733.9,27480,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821524,1653006.00
02/22/2017 22:45,2,0.000,ALERT,212.16,301.77,60.023,1487821504,"201051344000579","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,633596.4,633596.4,27065,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821526,1653007.00
02/22/2017 22:45,2,0.000,ALERT,211.70,301.47,59.991,1487821504,"201051344000890","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,620215.6,620215.6,27173,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821527,1653008.00
02/22/2017 22:45,2,0.000,ALERT,211.93,300.87,59.986,1487821504,"201051344000438","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,621316.6,621316.6,27161,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821529,1653009.00
02/22/2017 22:45,2,0.000,ALERT,211.93,300.57,60.034,1487821504,"201051344000417","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,601528.8,601528.8,27394,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821531,1653010.00
02/22/2017 22:45,2,0.000,ALERT,211.25,299.37,59.975,1487821504,"274151322000083","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,875521.3,875521.3,26591,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821533,1653011.00
02/22/2017 22:45,2,0.000,ALERT,211.70,299.07,59.965,1487821504,"274151322000076","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,933316.5,933316.5,26690,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821535,1653012.00
02/22/2017 22:45,2,0.000,ALERT,211.93,301.77,59.970,1487821504,"201051344000868","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,616418.2,616418.2,27231,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821536,1653013.00
02/22/2017 22:45,2,0.000,ALERT,211.25,300.27,59.954,1487821504,"274151322000095","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,924482.2,924482.2,26798,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821538,1653014.00
02/22/2017 22:45,2,0.000,ALERT,211.70,300.57,59.965,1487821504,"201051344000988","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,574911.1,574911.1,27269,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821540,1653015.00
02/22/2017 22:45,2,0.000,ALERT,211.48,300.27,59.965,1487821504,"201051344001025","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,621070.0,621070.0,27347,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821542,1653016.00
02/22/2017 22:45,2,0.000,ALERT,211.93,301.17,59.970,1487821504,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,626728.3,626728.3,26893,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821544,1653017.00
02/22/2017 22:45,2,0.000,ALERT,212.61,300.57,59.970,1487821504,"201051344000853","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,626458.3,626458.3,26742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821545,1653018.00
02/22/2017 22:45,2,0.000,ALERT,212.16,300.87,59.975,1487821504,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,621219.3,621219.3,27041,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821547,1653019.00
02/22/2017 22:45,2,0.000,ALERT,211.93,300.57,59.975,1487821504,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,618491.9,618491.9,27021,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821549,1653020.00
02/22/2017 22:45,2,0.000,ALERT,211.93,301.17,59.970,1487821504,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,625104.0,625104.0,26887,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821551,1653021.00
02/22/2017 22:45,2,0.000,ALERT,211.93,300.27,60.007,1487821504,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,616085.2,616085.2,27218,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821553,1653022.00
02/22/2017 22:45,2,0.000,ALERT,210.57,299.37,59.965,1487821504,"274151322000088","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,839467.4,839467.4,26806,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821554,1653023.00
02/22/2017 22:45,2,0.000,ALERT,211.70,297.87,59.970,1487821504,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,728526.8,728526.8,27380,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821556,1653024.00
02/22/2017 22:45,2,0.000,ALERT,211.48,300.57,59.970,1487821504,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,611462.3,611462.3,27270,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821558,1653025.00
02/22/2017 22:45,2,0.000,ALERT,211.70,301.77,60.012,1487821504,"201051344000594","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,628600.3,628600.3,27142,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821560,1653026.00
02/22/2017 22:45,2,0.000,ALERT,211.93,300.57,59.975,1487821504,"201051344001203","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,619673.1,619673.1,27282,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821561,1653027.00
02/22/2017 22:45,2,0.000,ALERT,211.03,299.67,59.981,1487821504,"274151322000054","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,856672.3,856672.3,26718,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821563,1653028.00
02/22/2017 22:45,2,0.000,ALERT,212.38,300.57,59.986,1487821504,"201051344000867","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,615222.1,615222.1,27286,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821565,1653029.00
02/22/2017 22:45,2,0.000,ALERT,211.70,300.87,59.986,1487821504,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,617277.4,617277.4,27121,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821567,1653030.00
02/22/2017 22:45,2,0.000,ALERT,212.16,301.17,59.970,1487821504,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,634650.2,634650.2,26650,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821569,1653031.00
02/22/2017 22:45,2,0.000,ALERT,212.38,300.57,59.996,1487821504,"201051344000648","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,624133.2,624133.2,26736,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821570,1653032.00
02/22/2017 22:45,2,0.000,ALERT,212.16,301.77,59.975,1487821504,"201051344000569","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,636191.6,636191.6,26631,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821572,1653033.00
02/22/2017 22:45,2,0.000,ALERT,212.16,301.47,60.023,1487821504,"201051344000983","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,627617.3,627617.3,26830,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821574,1653034.00
02/22/2017 22:45,2,0.000,ALERT,212.16,300.87,59.986,1487821504,"201051344001158","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,615802.6,615802.6,27168,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821576,1653035.00
02/22/2017 22:45,2,0.000,ALERT,212.61,301.77,59.975,1487821504,"201051344000576","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,626990.5,626990.5,26711,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487821578,1653036.00
02/22/2017 22:45,2,0.000,ALERT,211.25,298.77,59.975,1487821504,"274151322000087","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,828346.6,828346.6,27052,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487821580,1653037.00
02/22/2017 23:00,2,0.000,ALERT,213.06,301.77,59.970,1487822404,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,626235.0,626235.0,26748,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822406,1653038.00
02/22/2017 23:00,2,0.000,ALERT,212.16,300.27,59.986,1487822404,"274151322000085","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,855001.6,855001.6,26764,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822407,1653039.00
02/22/2017 23:00,2,0.000,ALERT,213.06,301.47,59.981,1487822404,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,615039.2,615039.2,27252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822409,1653040.00
02/22/2017 23:00,2,0.000,ALERT,212.61,301.77,59.959,1487822404,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,618036.9,618036.9,27208,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822411,1653041.00
02/22/2017 23:00,2,0.000,ALERT,212.16,302.07,59.975,1487822404,"201051344000646","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,612833.6,612833.6,27121,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487822413,1653042.00
02/22/2017 23:00,2,0.000,ALERT,211.70,300.87,60.012,1487822404,"274151322000052","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,884160.9,884160.9,26542,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822414,1653043.00
02/22/2017 23:00,2,0.000,ALERT,212.61,302.37,60.028,1487822404,"201051344000585","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,623481.9,623481.9,27278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487822416,1653044.00
02/22/2017 23:00,2,0.000,ALERT,212.38,302.68,59.986,1487822404,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,616319.7,616319.7,26971,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822418,1653045.00
02/22/2017 23:00,2,0.000,ALERT,212.83,302.98,59.965,1487822404,"201051344000582","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,608192.4,608192.4,27156,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822420,1653046.00
02/22/2017 23:00,2,0.000,ALERT,211.93,302.07,59.970,1487822404,"201051344000955","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,623805.7,623805.7,27088,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822422,1653047.00
02/22/2017 23:00,2,0.000,ALERT,212.16,300.27,59.986,1487822404,"274151322000094","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,727733.9,727733.9,27482,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487822423,1653048.00
02/22/2017 23:00,2,0.000,ALERT,212.61,302.37,59.970,1487822404,"201051344000579","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,633596.4,633596.4,27067,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487822425,1653049.00
02/22/2017 23:00,2,0.000,ALERT,212.16,302.68,59.996,1487822404,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,620215.6,620215.6,27175,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487822427,1653050.00
02/22/2017 23:00,2,0.000,ALERT,212.61,302.37,59.996,1487822404,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,621316.6,621316.6,27163,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487822429,1653051.00
02/22/2017 23:00,2,0.000,ALERT,212.61,301.77,59.991,1487822404,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,601528.8,601528.8,27396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822431,1653052.00
02/22/2017 23:00,2,0.000,ALERT,211.93,301.47,59.949,1487822404,"274151322000083","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,875521.3,875521.3,26593,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487822432,1653053.00
02/22/2017 23:00,2,0.000,ALERT,212.61,300.57,59.991,1487822404,"274151322000076","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,933316.5,933316.5,26692,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822434,1653054.00
02/22/2017 23:00,2,0.000,ALERT,212.61,302.37,59.991,1487822404,"201051344000868","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,616418.2,616418.2,27233,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822436,1653055.00
02/22/2017 23:00,2,0.000,ALERT,211.93,301.47,59.991,1487822404,"274151322000095","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,924482.2,924482.2,26800,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822438,1653056.00
02/22/2017 23:00,2,0.000,ALERT,212.38,301.77,59.996,1487822404,"201051344000988","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,574911.1,574911.1,27271,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487822440,1653057.00
02/22/2017 23:00,2,0.000,ALERT,212.16,301.17,59.975,1487822404,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,621070.0,621070.0,27349,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487822442,1653058.00
02/22/2017 23:00,2,0.000,ALERT,212.61,301.77,60.007,1487822404,"201051344000458","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,626728.3,626728.3,26895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822443,1653059.00
02/22/2017 23:00,2,0.000,ALERT,213.29,301.77,59.996,1487822404,"201051344000853","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,626458.3,626458.3,26744,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487822445,1653060.00
02/22/2017 23:00,2,0.000,ALERT,212.61,302.37,59.991,1487822404,"201051344000685","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,621219.3,621219.3,27043,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822447,1653061.00
02/22/2017 23:00,2,0.000,ALERT,212.38,301.47,59.959,1487822404,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,618491.9,618491.9,27023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822449,1653062.00
02/22/2017 23:00,2,0.000,ALERT,212.61,302.37,59.996,1487822404,"201051344001145","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,625104.0,625104.0,26889,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822451,1653063.00
02/22/2017 23:00,2,0.000,ALERT,212.38,301.17,59.991,1487822404,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,616085.2,616085.2,27220,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822452,1653064.00
02/22/2017 23:00,2,0.000,ALERT,211.70,300.27,59.986,1487822404,"274151322000088","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,839467.4,839467.4,26808,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822454,1653065.00
