ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2017 23:00,2,0.000,ALERT,212.61,299.97,59.986,1487822404,"274151322000068","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,728526.8,728526.8,27382,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822456,1653066.00
02/22/2017 23:00,2,0.000,ALERT,212.16,302.37,59.933,1487822404,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,611462.3,611462.3,27272,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822458,1653067.00
02/22/2017 23:00,2,0.000,ALERT,212.61,302.68,59.996,1487822404,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,628600.3,628600.3,27144,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822459,1653068.00
02/22/2017 23:00,2,0.000,ALERT,212.38,301.77,59.986,1487822404,"201051344001203","219011344069620",0.00,3.00,0,298.77,305.08,0.0,0.0,0.000,619673.1,619673.1,27284,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822461,1653069.00
02/22/2017 23:00,2,0.000,ALERT,211.93,301.47,59.986,1487822404,"274151322000054","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,856672.3,856672.3,26720,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822463,1653070.00
02/22/2017 23:00,2,0.000,ALERT,213.06,301.47,59.991,1487822404,"201051344000867","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,615222.1,615222.1,27288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822465,1653071.00
02/22/2017 23:00,2,0.000,ALERT,212.38,302.07,60.007,1487822404,"201051344001093","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,617277.4,617277.4,27123,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822467,1653072.00
02/22/2017 23:00,2,0.000,ALERT,212.61,301.77,59.991,1487822404,"201051344000900","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,634650.2,634650.2,26652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822468,1653073.00
02/22/2017 23:00,2,0.000,ALERT,213.06,301.17,59.975,1487822404,"201051344000648","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,624133.2,624133.2,26738,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822470,1653074.00
02/22/2017 23:00,2,0.000,ALERT,212.83,302.68,59.991,1487822404,"201051344000569","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,636191.6,636191.6,26633,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822472,1653075.00
02/22/2017 23:00,2,0.000,ALERT,212.61,302.37,59.991,1487822404,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,627617.3,627617.3,26832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822474,1653076.00
02/22/2017 23:00,2,0.000,ALERT,212.83,302.07,59.996,1487822404,"201051344001158","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,615802.6,615802.6,27170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822476,1653077.00
02/22/2017 23:00,2,0.000,ALERT,213.29,302.37,59.986,1487822404,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,626990.5,626990.5,26713,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487822477,1653078.00
02/22/2017 23:00,2,0.000,ALERT,212.16,299.97,59.991,1487822404,"274151322000087","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,828346.6,828346.6,27054,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487822479,1653079.00
02/22/2017 23:15,2,0.000,ALERT,213.06,301.17,59.959,1487823304,"201051344000645","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,626235.0,626235.0,26750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487823306,1653080.00
02/22/2017 23:15,2,0.000,ALERT,211.93,299.37,59.949,1487823304,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,855001.6,855001.6,26766,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823308,1653081.00
02/22/2017 23:15,2,0.000,ALERT,213.29,301.17,59.965,1487823304,"201051344000633","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,615039.2,615039.2,27254,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487823309,1653082.00
02/22/2017 23:15,2,0.000,ALERT,212.61,301.17,59.965,1487823304,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,618036.9,618036.9,27210,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823311,1653083.00
02/22/2017 23:15,2,0.000,ALERT,211.93,301.47,59.938,1487823304,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,612833.6,612833.6,27123,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823313,1653084.00
02/22/2017 23:15,2,0.000,ALERT,211.70,299.67,59.933,1487823304,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,884160.9,884160.9,26544,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823315,1653085.00
02/22/2017 23:15,2,0.000,ALERT,212.38,301.77,59.959,1487823304,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,623481.9,623481.9,27280,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823317,1653086.00
02/22/2017 23:15,2,0.000,ALERT,212.16,301.77,59.981,1487823304,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,616319.7,616319.7,26973,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823318,1653087.00
02/22/2017 23:15,2,0.000,ALERT,212.83,302.37,59.959,1487823304,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,608192.4,608192.4,27158,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487823320,1653088.00
02/22/2017 23:15,2,0.000,ALERT,211.93,301.47,59.954,1487823304,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,623805.7,623805.7,27090,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823322,1653089.00
02/22/2017 23:15,2,0.000,ALERT,211.93,299.37,59.959,1487823304,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,727733.9,727733.9,27484,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823324,1653090.00
02/22/2017 23:15,2,0.000,ALERT,212.61,301.77,60.007,1487823304,"201051344000579","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,633596.4,633596.4,27069,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823325,1653091.00
02/22/2017 23:15,2,0.000,ALERT,212.16,301.77,59.933,1487823304,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,620215.6,620215.6,27177,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487823327,1653092.00
02/22/2017 23:15,2,0.000,ALERT,212.38,301.77,59.928,1487823304,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,621316.6,621316.6,27165,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823329,1653093.00
02/22/2017 23:15,2,0.000,ALERT,212.61,301.17,59.954,1487823304,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,601528.8,601528.8,27398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823331,1653094.00
02/22/2017 23:15,2,0.000,ALERT,211.93,299.67,59.954,1487823304,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,875521.3,875521.3,26595,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823333,1653095.00
02/22/2017 23:15,2,0.000,ALERT,212.38,300.27,59.959,1487823304,"274151322000076","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,933316.5,933316.5,26694,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823334,1653096.00
02/22/2017 23:15,2,0.000,ALERT,212.61,302.07,59.975,1487823304,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,616418.2,616418.2,27235,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823336,1653097.00
02/22/2017 23:15,2,0.000,ALERT,211.93,301.17,59.944,1487823304,"274151322000095","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,924482.2,924482.2,26802,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823338,1653098.00
02/22/2017 23:15,2,0.000,ALERT,212.61,301.47,59.965,1487823304,"201051344000988","219011344069620",0.00,3.30,0,296.96,303.28,0.0,0.0,0.000,574911.1,574911.1,27273,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823340,1653099.00
02/22/2017 23:15,2,0.000,ALERT,212.16,300.57,59.959,1487823304,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,621070.0,621070.0,27351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823342,1653100.00
02/22/2017 23:15,2,0.000,ALERT,212.61,301.77,59.975,1487823304,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,626728.3,626728.3,26897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823343,1653101.00
02/22/2017 23:15,2,0.000,ALERT,213.29,301.47,59.965,1487823304,"201051344000853","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,626458.3,626458.3,26746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823345,1653102.00
02/22/2017 23:15,2,0.000,ALERT,212.61,301.77,59.959,1487823304,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,621219.3,621219.3,27045,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487823347,1653103.00
02/22/2017 23:15,2,0.000,ALERT,212.38,300.87,59.965,1487823304,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,618491.9,618491.9,27025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823349,1653104.00
02/22/2017 23:15,2,0.000,ALERT,212.61,301.77,59.949,1487823304,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,625104.0,625104.0,26891,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487823351,1653105.00
02/22/2017 23:15,2,0.000,ALERT,212.38,300.87,59.959,1487823304,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,616085.2,616085.2,27222,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487823352,1653106.00
02/22/2017 23:15,2,0.000,ALERT,211.48,299.97,59.959,1487823304,"274151322000088","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,839467.4,839467.4,26810,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823354,1653107.00
02/22/2017 23:15,2,0.000,ALERT,212.61,299.37,59.954,1487823304,"274151322000068","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,728526.8,728526.8,27384,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823356,1653108.00
02/22/2017 23:15,2,0.000,ALERT,211.93,301.47,59.965,1487823304,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,611462.3,611462.3,27274,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487823358,1653109.00
02/22/2017 23:15,2,0.000,ALERT,212.38,302.37,59.965,1487823304,"201051344000594","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,628600.3,628600.3,27146,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823360,1653110.00
02/22/2017 23:15,2,0.000,ALERT,212.61,301.47,59.965,1487823304,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,619673.1,619673.1,27286,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487823362,1653111.00
02/22/2017 23:15,2,0.000,ALERT,211.70,300.27,59.949,1487823304,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,856672.3,856672.3,26722,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487823363,1653112.00
02/22/2017 23:15,2,0.000,ALERT,213.06,301.17,59.970,1487823304,"201051344000867","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,615222.1,615222.1,27290,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823365,1653113.00
02/22/2017 23:15,2,0.000,ALERT,212.38,301.77,59.965,1487823304,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,617277.4,617277.4,27125,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823367,1653114.00
02/22/2017 23:15,2,0.000,ALERT,212.61,301.77,59.959,1487823304,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,634650.2,634650.2,26654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487823369,1653115.00
02/22/2017 23:15,2,0.000,ALERT,213.06,300.87,59.928,1487823304,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,624133.2,624133.2,26740,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823371,1653116.00
02/22/2017 23:15,2,0.000,ALERT,212.83,302.37,59.965,1487823304,"201051344000569","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,636191.6,636191.6,26635,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823372,1653117.00
02/22/2017 23:15,2,0.000,ALERT,212.83,302.07,59.944,1487823304,"201051344000983","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,627617.3,627617.3,26834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823374,1653118.00
02/22/2017 23:15,2,0.000,ALERT,213.06,301.77,59.965,1487823304,"201051344001158","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,615802.6,615802.6,27172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823376,1653119.00
02/22/2017 23:15,2,0.000,ALERT,213.29,302.37,59.965,1487823304,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,626990.5,626990.5,26715,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823378,1653120.00
02/22/2017 23:15,2,0.000,ALERT,212.16,299.67,59.975,1487823304,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,828346.6,828346.6,27056,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487823380,1653121.00
02/22/2017 23:30,2,0.000,ALERT,213.06,301.47,59.981,1487824203,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,626235.0,626235.0,26752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824205,1653122.00
02/22/2017 23:30,2,0.000,ALERT,211.70,300.57,59.965,1487824203,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,855001.6,855001.6,26768,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487824207,1653123.00
02/22/2017 23:30,2,0.000,ALERT,213.06,301.17,59.970,1487824203,"201051344000633","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,615039.2,615039.2,27256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487824209,1653124.00
02/22/2017 23:30,2,0.000,ALERT,212.61,301.47,60.018,1487824203,"201051344000469","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,618036.9,618036.9,27212,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824211,1653125.00
02/22/2017 23:30,2,0.000,ALERT,212.16,301.77,59.970,1487824203,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,612833.6,612833.6,27125,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824212,1653126.00
02/22/2017 23:30,2,0.000,ALERT,211.25,299.67,59.970,1487824203,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,884160.9,884160.9,26546,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824214,1653127.00
02/22/2017 23:30,2,0.000,ALERT,212.38,301.77,59.959,1487824203,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,623481.9,623481.9,27282,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824216,1653128.00
02/22/2017 23:30,2,0.000,ALERT,212.38,302.07,59.991,1487824203,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,616319.7,616319.7,26975,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487824218,1653129.00
02/22/2017 23:30,2,0.000,ALERT,212.83,302.37,59.986,1487824203,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,608192.4,608192.4,27160,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824220,1653130.00
02/22/2017 23:30,2,0.000,ALERT,211.93,301.77,59.991,1487824203,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,623805.7,623805.7,27092,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824222,1653131.00
02/22/2017 23:30,2,0.000,ALERT,211.70,299.97,59.986,1487824203,"274151322000094","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,727733.9,727733.9,27486,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487824223,1653132.00
02/22/2017 23:30,2,0.000,ALERT,212.38,302.07,59.949,1487824203,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,633596.4,633596.4,27071,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824225,1653133.00
02/22/2017 23:30,2,0.000,ALERT,212.16,302.37,59.996,1487824203,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,620215.6,620215.6,27179,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824227,1653134.00
02/22/2017 23:30,2,0.000,ALERT,212.38,301.77,59.991,1487824203,"201051344000438","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,621316.6,621316.6,27167,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824229,1653135.00
02/22/2017 23:30,2,0.000,ALERT,212.38,300.87,59.986,1487824203,"201051344000417","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,601528.8,601528.8,27400,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487824231,1653136.00
02/22/2017 23:30,2,0.000,ALERT,212.16,300.87,60.002,1487824203,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,875521.3,875521.3,26597,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487824232,1653137.00
02/22/2017 23:30,2,0.000,ALERT,212.38,300.57,59.996,1487824203,"274151322000076","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,933316.5,933316.5,26696,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824234,1653138.00
02/22/2017 23:30,2,0.000,ALERT,212.38,302.07,59.996,1487824203,"201051344000868","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,616418.2,616418.2,27237,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824236,1653139.00
02/22/2017 23:30,2,0.000,ALERT,211.70,301.17,59.996,1487824203,"274151322000095","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,924482.2,924482.2,26804,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824238,1653140.00
02/22/2017 23:30,2,0.000,ALERT,212.16,300.87,59.981,1487824203,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,574911.1,574911.1,27275,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824240,1653141.00
02/22/2017 23:30,2,0.000,ALERT,212.16,300.87,59.959,1487824203,"201051344001025","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,621070.0,621070.0,27353,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487824241,1653142.00
02/22/2017 23:30,2,0.000,ALERT,212.38,301.17,59.991,1487824203,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,626728.3,626728.3,26899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824243,1653143.00
02/22/2017 23:30,2,0.000,ALERT,212.83,301.17,59.949,1487824203,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,626458.3,626458.3,26748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824245,1653144.00
02/22/2017 23:30,2,0.000,ALERT,212.61,301.77,60.034,1487824203,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,621219.3,621219.3,27047,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824247,1653145.00
02/22/2017 23:30,2,0.000,ALERT,212.38,301.17,59.996,1487824203,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,618491.9,618491.9,27027,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824249,1653146.00
02/22/2017 23:30,2,0.000,ALERT,212.61,301.77,59.959,1487824203,"201051344001145","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,625104.0,625104.0,26893,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487824250,1653147.00
02/22/2017 23:30,2,0.000,ALERT,212.38,301.17,60.002,1487824203,"201051344000651","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,616085.2,616085.2,27224,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824252,1653148.00
02/22/2017 23:30,2,0.000,ALERT,211.48,300.57,60.002,1487824203,"274151322000088","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,839467.4,839467.4,26812,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824254,1653149.00
02/22/2017 23:30,2,0.000,ALERT,212.16,299.37,59.996,1487824203,"274151322000068","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,728526.8,728526.8,27386,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824256,1653150.00
02/22/2017 23:30,2,0.000,ALERT,211.93,301.47,60.007,1487824203,"201051344001135","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,611462.3,611462.3,27276,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824258,1653151.00
02/22/2017 23:30,2,0.000,ALERT,212.16,301.47,60.002,1487824203,"201051344000594","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,628600.3,628600.3,27148,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824259,1653152.00
02/22/2017 23:30,2,0.000,ALERT,212.16,300.87,59.996,1487824203,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,619673.1,619673.1,27288,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824261,1653153.00
02/22/2017 23:30,2,0.000,ALERT,211.70,299.67,59.996,1487824203,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,856672.3,856672.3,26724,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824263,1653154.00
02/22/2017 23:30,2,0.000,ALERT,212.61,300.27,59.991,1487824203,"201051344000867","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,615222.1,615222.1,27292,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824265,1653155.00
02/22/2017 23:30,2,0.000,ALERT,212.16,301.17,60.002,1487824203,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,617277.4,617277.4,27127,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824267,1653156.00
02/22/2017 23:30,2,0.000,ALERT,212.38,300.87,60.039,1487824203,"201051344000900","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,634650.2,634650.2,26656,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824269,1653157.00
02/22/2017 23:30,2,0.000,ALERT,212.61,299.97,60.002,1487824203,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,624133.2,624133.2,26742,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824270,1653158.00
02/22/2017 23:30,2,0.000,ALERT,212.38,301.17,60.039,1487824203,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,636191.6,636191.6,26637,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824272,1653159.00
02/22/2017 23:30,2,0.000,ALERT,212.38,301.17,59.991,1487824203,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,627617.3,627617.3,26836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824274,1653160.00
02/22/2017 23:30,2,0.000,ALERT,212.16,300.27,59.996,1487824203,"201051344001158","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,615802.6,615802.6,27174,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487824276,1653161.00
02/22/2017 23:30,2,0.000,ALERT,212.83,301.17,59.991,1487824203,"201051344000576","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,626990.5,626990.5,26717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487824278,1653162.00
02/22/2017 23:30,2,0.000,ALERT,211.70,299.37,59.954,1487824203,"274151322000087","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,828346.6,828346.6,27058,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487824279,1653163.00
02/22/2017 23:45,2,0.000,ALERT,213.06,301.17,59.959,1487825104,"201051344000645","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,626235.0,626235.0,26754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487825106,1653164.00
02/22/2017 23:45,2,0.000,ALERT,212.16,300.87,59.986,1487825104,"274151322000085","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,855001.6,855001.6,26770,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825107,1653165.00
02/22/2017 23:45,2,0.000,ALERT,213.06,301.17,60.018,1487825104,"201051344000633","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,615039.2,615039.2,27258,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825109,1653166.00
02/22/2017 23:45,2,0.000,ALERT,212.61,301.47,59.996,1487825104,"201051344000469","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,618036.9,618036.9,27214,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825111,1653167.00
02/22/2017 23:45,2,0.000,ALERT,212.16,301.77,60.002,1487825104,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,612833.6,612833.6,27127,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825113,1653168.00
02/22/2017 23:45,2,0.000,ALERT,211.70,300.87,59.996,1487825104,"274151322000052","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,884160.9,884160.9,26548,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825114,1653169.00
02/22/2017 23:45,2,0.000,ALERT,212.61,301.77,59.996,1487825104,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,623481.9,623481.9,27284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487825116,1653170.00
02/22/2017 23:45,2,0.000,ALERT,212.38,302.07,60.012,1487825104,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,616319.7,616319.7,26977,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825118,1653171.00
02/22/2017 23:45,2,0.000,ALERT,212.83,302.68,59.970,1487825104,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,608192.4,608192.4,27162,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825120,1653172.00
02/22/2017 23:45,2,0.000,ALERT,211.93,301.47,59.965,1487825104,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,623805.7,623805.7,27094,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825122,1653173.00
02/22/2017 23:45,2,0.000,ALERT,211.93,300.27,60.007,1487825104,"274151322000094","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,727733.9,727733.9,27488,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825123,1653174.00
02/22/2017 23:45,2,0.000,ALERT,212.61,302.07,60.012,1487825104,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,633596.4,633596.4,27073,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825125,1653175.00
02/22/2017 23:45,2,0.000,ALERT,212.38,302.37,60.007,1487825104,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,620215.6,620215.6,27181,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825127,1653176.00
02/22/2017 23:45,2,0.000,ALERT,212.61,302.07,60.023,1487825104,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,621316.6,621316.6,27169,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487825129,1653177.00
02/22/2017 23:45,2,0.000,ALERT,212.61,301.17,60.007,1487825104,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,601528.8,601528.8,27402,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487825131,1653178.00
02/22/2017 23:45,2,0.000,ALERT,211.93,300.87,60.012,1487825104,"274151322000083","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,875521.3,875521.3,26599,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825132,1653179.00
02/22/2017 23:45,2,0.000,ALERT,212.38,300.57,60.018,1487825104,"274151322000076","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,933316.5,933316.5,26698,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487825134,1653180.00
02/22/2017 23:45,2,0.000,ALERT,212.16,301.77,60.002,1487825104,"201051344000868","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,616418.2,616418.2,27239,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825136,1653181.00
02/22/2017 23:45,2,0.000,ALERT,211.70,301.47,60.012,1487825104,"274151322000095","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,924482.2,924482.2,26806,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825138,1653182.00
02/22/2017 23:45,2,0.000,ALERT,212.16,301.17,60.012,1487825104,"201051344000988","219011344069620",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,574911.1,574911.1,27277,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825140,1653183.00
02/22/2017 23:45,2,0.000,ALERT,212.16,300.87,60.007,1487825104,"201051344001025","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,621070.0,621070.0,27355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825142,1653184.00
02/22/2017 23:45,2,0.000,ALERT,212.38,301.17,60.007,1487825104,"201051344000458","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,626728.3,626728.3,26901,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487825143,1653185.00
02/22/2017 23:45,2,0.000,ALERT,213.06,300.87,60.002,1487825104,"201051344000853","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,626458.3,626458.3,26750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825145,1653186.00
02/22/2017 23:45,2,0.000,ALERT,212.83,302.07,59.986,1487825104,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,621219.3,621219.3,27049,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825147,1653187.00
02/22/2017 23:45,2,0.000,ALERT,212.83,301.47,60.002,1487825104,"201051344000917","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,618491.9,618491.9,27029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825149,1653188.00
02/22/2017 23:45,2,0.000,ALERT,212.83,302.07,59.996,1487825104,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,625104.0,625104.0,26895,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825151,1653189.00
02/22/2017 23:45,2,0.000,ALERT,212.61,301.17,60.002,1487825104,"201051344000651","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,616085.2,616085.2,27226,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825153,1653190.00
02/22/2017 23:45,2,0.000,ALERT,211.25,300.27,60.007,1487825104,"274151322000088","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,839467.4,839467.4,26814,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487825154,1653191.00
02/22/2017 23:45,2,0.000,ALERT,212.61,300.57,59.991,1487825104,"274151322000068","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,728526.8,728526.8,27388,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825156,1653192.00
02/22/2017 23:45,2,0.000,ALERT,212.16,301.77,59.970,1487825104,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,611462.3,611462.3,27278,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825158,1653193.00
02/22/2017 23:45,2,0.000,ALERT,212.16,301.77,59.975,1487825104,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,628600.3,628600.3,27150,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487825160,1653194.00
02/22/2017 23:45,2,0.000,ALERT,212.61,301.47,59.991,1487825104,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,619673.1,619673.1,27290,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825161,1653195.00
02/22/2017 23:45,2,0.000,ALERT,211.48,300.87,59.986,1487825104,"274151322000054","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,856672.3,856672.3,26726,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825163,1653196.00
02/22/2017 23:45,2,0.000,ALERT,212.83,300.87,59.991,1487825104,"201051344000867","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,615222.1,615222.1,27294,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825165,1653197.00
02/22/2017 23:45,2,0.000,ALERT,212.38,301.77,59.981,1487825104,"201051344001093","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,617277.4,617277.4,27129,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825167,1653198.00
02/22/2017 23:45,2,0.000,ALERT,212.38,301.17,59.996,1487825104,"201051344000900","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,634650.2,634650.2,26658,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487825169,1653199.00
02/22/2017 23:45,2,0.000,ALERT,212.61,300.57,60.018,1487825104,"201051344000648","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,624133.2,624133.2,26744,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825170,1653200.00
02/22/2017 23:45,2,0.000,ALERT,212.38,301.77,59.986,1487825104,"201051344000569","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,636191.6,636191.6,26639,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825172,1653201.00
02/22/2017 23:45,2,0.000,ALERT,212.38,301.47,59.991,1487825104,"201051344000983","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,627617.3,627617.3,26838,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825174,1653202.00
02/22/2017 23:45,2,0.000,ALERT,212.61,301.17,59.986,1487825104,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,615802.6,615802.6,27176,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487825176,1653203.00
02/22/2017 23:45,2,0.000,ALERT,212.83,301.77,60.028,1487825104,"201051344000576","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,626990.5,626990.5,26719,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487825178,1653204.00
02/22/2017 23:45,2,0.000,ALERT,211.93,301.17,60.023,1487825104,"274151322000087","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,828346.6,828346.6,27060,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487825179,1653205.00
